Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,7,15,83.0,9.5,1.1,9.95,13.0,18.19,0.0
2018,1,22,7,30,166.0,19.0,1.2,10.4,26.0,44.7,0.0
2018,1,22,7,45,305.5,29.5,1.3,10.85,62.5,104.65,64.28
2018,1,22,8,0,445.0,40.0,1.4,11.3,99.0,168.73,120.36
2018,1,22,8,15,403.0,48.0,1.55,11.65,117.0,187.55,142.58
2018,1,22,8,30,361.0,56.0,1.7,12.0,135.0,201.52,159.16
2018,1,22,8,45,186.5,74.0,1.8,12.35,115.5,159.75,128.77
2018,1,22,9,0,12.0,92.0,1.9,12.7,96.0,96.65,76.89
2018,1,22,9,15,22.0,114.5,2.0,12.95,122.5,129.11,104.27
2018,1,22,9,30,32.0,137.0,2.1,13.2,149.0,159.48,129.44
2018,1,22,9,45,37.0,153.0,2.15,13.45,168.0,180.44,146.49
2018,1,22,10,0,42.0,169.0,2.2,13.7,187.0,201.76,163.67
2018,1,22,10,15,85.0,189.0,2.2,13.85,228.5,252.11,205.07
2018,1,22,10,30,128.0,209.0,2.2,14.0,270.0,312.06,253.42
2018,1,22,10,45,118.0,215.5,2.25,14.15,274.0,315.19,255.11
2018,1,22,11,0,108.0,222.0,2.3,14.3,278.0,309.78,250.3
2018,1,22,11,15,147.5,223.0,2.3,14.4,302.0,348.96,282.01
2018,1,22,11,30,187.0,224.0,2.3,14.5,326.0,381.14,307.85
2018,1,22,11,45,171.5,234.5,2.25,14.6,329.0,383.13,308.39
2018,1,22,12,0,156.0,245.0,2.2,14.7,332.0,384.31,308.46
2018,1,22,12,15,123.0,243.0,2.2,14.75,311.5,357.34,286.47
2018,1,22,12,30,90.0,241.0,2.2,14.8,291.0,321.47,257.6
2018,1,22,12,45,94.5,241.5,2.2,14.9,293.5,325.12,260.71
2018,1,22,13,0,99.0,242.0,2.2,15.0,296.0,328.48,263.44
2018,1,22,13,15,98.5,235.5,2.15,15.05,288.0,319.87,256.72
2018,1,22,13,30,98.0,229.0,2.1,15.1,280.0,311.03,249.89
2018,1,22,13,45,103.0,217.5,2.1,15.1,269.5,300.12,241.72
2018,1,22,14,0,108.0,206.0,2.1,15.1,259.0,296.05,238.88
2018,1,22,14,15,164.0,180.0,2.05,15.0,255.0,300.34,243.98
2018,1,22,14,30,220.0,154.0,2.0,14.9,251.0,307.99,251.32
2018,1,22,14,45,369.5,124.0,1.95,14.8,271.0,361.75,296.02
2018,1,22,15,0,519.0,94.0,1.9,14.7,291.0,399.7,326.4
2018,1,22,15,15,585.5,82.5,1.9,14.7,282.0,400.02,325.06
2018,1,22,15,30,652.0,71.0,1.9,14.7,273.0,393.4,317.2
2018,1,22,15,45,642.0,62.5,1.55,13.8,237.0,350.49,279.74
2018,1,22,16,0,632.0,54.0,1.2,12.9,201.0,307.05,240.59
2018,1,22,16,15,561.5,48.5,1.25,12.3,158.0,246.78,188.12
2018,1,22,16,30,491.0,43.0,1.3,11.7,115.0,192.35,139.78
2018,1,22,16,45,365.0,33.0,1.35,11.15,76.0,127.15,83.84
2018,1,22,17,0,239.0,23.0,1.4,10.6,37.0,70.29,16.23
2018,1,22,17,15,119.5,11.5,1.4,10.35,18.5,25.92,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,23,7,15,54.0,8.5,1.5,7.6,11.0,14.14,0.0
2018,1,23,7,30,108.0,17.0,1.5,7.9,22.0,37.73,0.0
2018,1,23,7,45,275.5,28.5,1.45,8.15,61.0,97.61,61.23
2018,1,23,8,0,443.0,40.0,1.4,8.4,100.0,168.63,121.91
2018,1,23,8,15,550.0,46.0,1.35,8.9,148.5,231.81,177.25
2018,1,23,8,30,657.0,52.0,1.3,9.4,197.0,302.9,239.08
2018,1,23,8,45,708.0,55.5,1.25,9.85,242.0,359.29,288.79
2018,1,23,9,0,759.0,59.0,1.2,10.3,287.0,418.64,339.29
2018,1,23,9,15,789.0,62.0,1.15,10.9,328.0,469.54,381.25
2018,1,23,9,30,819.0,65.0,1.1,11.5,369.0,520.8,421.86
2018,1,23,9,45,839.0,68.0,1.1,12.1,405.5,566.32,456.91
2018,1,23,10,0,859.0,71.0,1.1,12.7,442.0,610.76,490.01
2018,1,23,10,15,856.0,76.0,1.05,13.15,467.5,641.41,511.6
2018,1,23,10,30,853.0,81.0,1.0,13.6,493.0,669.09,530.43
2018,1,23,10,45,853.5,85.5,1.0,14.0,514.5,695.57,547.99
2018,1,23,11,0,854.0,90.0,1.0,14.4,536.0,719.09,562.9
2018,1,23,11,15,882.5,86.0,0.95,14.7,559.0,750.34,582.78
2018,1,23,11,30,911.0,82.0,0.9,15.0,582.0,774.7,597.51
2018,1,23,11,45,906.5,84.0,0.9,15.25,588.0,782.76,601.81
2018,1,23,12,0,902.0,86.0,0.9,15.5,594.0,787.36,604.07
2018,1,23,12,15,916.0,83.0,0.85,15.65,599.5,796.9,609.39
2018,1,23,12,30,930.0,80.0,0.8,15.8,605.0,803.0,612.36
2018,1,23,12,45,925.5,80.0,0.75,15.95,597.0,794.98,605.85
2018,1,23,13,0,921.0,80.0,0.7,16.1,589.0,783.56,597.36
2018,1,23,13,15,914.0,79.5,0.65,16.15,573.5,766.42,585.34
2018,1,23,13,30,907.0,79.0,0.6,16.2,558.0,746.14,571.33
2018,1,23,13,45,897.0,77.5,0.55,16.25,535.0,719.62,553.1
2018,1,23,14,0,887.0,76.0,0.5,16.3,512.0,690.39,533.04
2018,1,23,14,15,873.0,74.5,0.65,16.2,482.5,659.68,513.93
2018,1,23,14,30,859.0,73.0,0.8,16.1,453.0,623.02,489.2
2018,1,23,14,45,838.5,70.5,0.9,15.95,417.0,579.54,458.0
2018,1,23,15,0,818.0,68.0,1.0,15.8,381.0,534.93,424.77
2018,1,23,15,15,788.0,65.0,1.0,15.8,340.5,484.06,384.61
2018,1,23,15,30,758.0,62.0,1.0,15.8,300.0,433.44,343.38
2018,1,23,15,45,653.0,63.0,1.0,14.85,246.5,357.56,282.59
2018,1,23,16,0,548.0,64.0,1.0,13.9,193.0,287.87,225.29
2018,1,23,16,15,393.5,57.0,1.05,13.3,139.5,201.78,154.57
2018,1,23,16,30,239.0,50.0,1.1,12.7,86.0,129.64,95.61
2018,1,23,16,45,168.5,35.5,1.2,12.15,56.5,85.24,57.57
2018,1,23,17,0,98.0,21.0,1.3,11.6,27.0,44.07,12.9
2018,1,23,17,15,49.0,10.5,1.3,11.45,13.5,16.43,0.0
2018,1,23,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,24,7,15,2.5,6.5,1.2,8.8,6.5,6.66,0.0
2018,1,24,7,30,5.0,13.0,1.2,9.4,13.0,13.5,0.0
2018,1,24,7,45,2.5,27.0,1.25,10.0,27.0,27.13,15.76
2018,1,24,8,0,0.0,41.0,1.3,10.6,41.0,40.61,28.61
2018,1,24,8,15,2.5,58.0,1.45,11.1,58.5,58.61,44.38
2018,1,24,8,30,5.0,75.0,1.6,11.6,76.0,76.81,60.15
2018,1,24,8,45,106.0,95.5,1.75,12.15,127.5,147.02,118.99
2018,1,24,9,0,207.0,116.0,1.9,12.7,179.0,225.09,184.14
2018,1,24,9,15,296.5,124.5,2.0,13.1,228.0,287.55,236.04
2018,1,24,9,30,386.0,133.0,2.1,13.5,277.0,363.22,297.84
2018,1,24,9,45,374.0,150.0,2.25,13.85,300.5,389.77,318.91
2018,1,24,10,0,362.0,167.0,2.4,14.2,324.0,407.56,332.89
2018,1,24,10,15,367.5,178.5,2.45,14.4,347.5,435.16,354.44
2018,1,24,10,30,373.0,190.0,2.5,14.6,371.0,461.94,374.96
2018,1,24,10,45,315.5,210.5,2.6,14.75,369.0,454.3,367.52
2018,1,24,11,0,258.0,231.0,2.7,14.9,367.0,443.0,357.19
2018,1,24,11,15,222.0,242.0,2.85,15.0,361.5,425.35,342.73
2018,1,24,11,30,186.0,253.0,3.0,15.1,356.0,413.88,332.84
2018,1,24,11,45,157.5,257.5,3.1,15.2,345.5,399.19,320.56
2018,1,24,12,0,129.0,262.0,3.2,15.3,335.0,383.5,307.48
2018,1,24,12,15,121.5,261.0,3.25,15.2,330.0,376.92,302.34
2018,1,24,12,30,114.0,260.0,3.3,15.1,325.0,361.44,290.29
2018,1,24,12,45,204.5,249.5,3.35,15.05,364.0,426.12,343.65
2018,1,24,13,0,295.0,239.0,3.4,15.0,403.0,488.95,394.49
2018,1,24,13,15,293.5,232.0,3.3,14.8,391.5,476.28,384.7
2018,1,24,13,30,292.0,225.0,3.2,14.6,380.0,462.59,374.45
2018,1,24,13,45,352.5,205.5,3.15,14.4,385.0,477.32,387.8
2018,1,24,14,0,413.0,186.0,3.1,14.2,390.0,496.0,403.69
2018,1,24,14,15,343.0,186.0,2.95,14.0,349.0,431.75,352.38
2018,1,24,14,30,273.0,186.0,2.8,13.8,308.0,378.13,309.1
2018,1,24,14,45,219.5,175.0,2.65,13.55,268.0,318.93,261.37
2018,1,24,15,0,166.0,164.0,2.5,13.3,228.0,269.79,221.12
2018,1,24,15,15,194.0,144.5,2.5,13.3,211.5,256.46,210.44
2018,1,24,15,30,222.0,125.0,2.5,13.3,195.0,245.66,201.03
2018,1,24,15,45,221.5,107.5,2.1,12.55,169.0,216.42,176.04
2018,1,24,16,0,221.0,90.0,1.7,11.8,143.0,186.79,150.0
2018,1,24,16,15,187.5,73.0,1.7,11.55,111.5,146.39,114.73
2018,1,24,16,30,154.0,56.0,1.7,11.3,80.0,109.02,81.85
2018,1,24,16,45,114.5,40.0,1.7,11.0,54.5,74.73,51.6
2018,1,24,17,0,75.0,24.0,1.7,10.7,29.0,41.71,15.33
2018,1,24,17,15,44.0,13.0,1.7,10.75,15.5,18.36,0.0
2018,1,24,17,30,13.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,1.75,10.8,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,7,15,54.5,11.0,1.55,7.9,13.5,16.72,0.0
2018,1,25,7,30,109.0,22.0,1.6,8.5,27.0,43.82,0.0
2018,1,25,7,45,265.0,34.0,1.7,9.1,65.5,101.38,65.43
2018,1,25,8,0,421.0,46.0,1.8,9.7,104.0,169.72,123.43
2018,1,25,8,15,499.0,53.5,1.9,9.9,147.5,224.92,172.88
2018,1,25,8,30,577.0,61.0,2.0,10.1,191.0,286.93,227.99
2018,1,25,8,45,606.0,68.5,2.15,10.25,230.5,335.11,271.8
2018,1,25,9,0,635.0,76.0,2.3,10.4,270.0,384.61,315.55
2018,1,25,9,15,586.0,93.5,2.35,10.55,291.5,406.9,335.91
2018,1,25,9,30,537.0,111.0,2.4,10.7,313.0,421.04,348.58
2018,1,25,9,45,487.5,130.0,2.45,10.85,327.0,433.96,359.26
2018,1,25,10,0,438.0,149.0,2.5,11.0,341.0,441.83,365.18
2018,1,25,10,15,513.5,145.5,2.6,11.0,385.5,500.6,413.12
2018,1,25,10,30,589.0,142.0,2.7,11.0,430.0,565.16,464.54
2018,1,25,10,45,450.5,181.0,2.8,11.05,407.5,523.78,429.57
2018,1,25,11,0,312.0,220.0,2.9,11.1,385.0,469.7,384.55
2018,1,25,11,15,293.5,231.0,2.95,11.1,390.0,473.99,387.6
2018,1,25,11,30,275.0,242.0,3.0,11.1,395.0,476.66,389.02
2018,1,25,11,45,268.0,244.5,3.1,11.15,395.5,476.99,389.11
2018,1,25,12,0,261.0,247.0,3.2,11.2,396.0,476.2,388.35
2018,1,25,12,15,265.5,249.0,3.25,11.25,400.5,482.61,393.43
2018,1,25,12,30,270.0,251.0,3.3,11.3,405.0,488.03,397.72
2018,1,25,12,45,413.0,212.5,3.35,11.35,445.0,560.91,458.13
2018,1,25,13,0,556.0,174.0,3.4,11.4,485.0,622.37,508.62
2018,1,25,13,15,628.5,147.0,3.45,11.45,490.0,642.85,525.78
2018,1,25,13,30,701.0,120.0,3.5,11.5,495.0,655.21,536.95
2018,1,25,13,45,489.0,149.5,3.5,11.55,406.0,520.39,428.9
2018,1,25,14,0,277.0,179.0,3.5,11.6,317.0,388.79,321.11
2018,1,25,14,15,557.0,128.0,3.45,11.5,385.5,519.58,430.62
2018,1,25,14,30,837.0,77.0,3.4,11.4,454.0,618.91,510.83
2018,1,25,14,45,733.5,88.5,3.4,11.35,400.0,544.36,450.07
2018,1,25,15,0,630.0,100.0,3.4,11.3,346.0,472.53,391.44
2018,1,25,15,15,673.5,84.0,3.4,11.3,322.0,452.31,374.15
2018,1,25,15,30,717.0,68.0,3.4,11.3,298.0,424.91,349.6
2018,1,25,15,45,673.0,63.0,2.8,10.7,254.5,369.93,301.38
2018,1,25,16,0,629.0,58.0,2.2,10.1,211.0,315.69,252.8
2018,1,25,16,15,562.5,51.5,2.0,9.5,167.0,255.07,198.87
2018,1,25,16,30,496.0,45.0,1.8,8.9,123.0,199.96,148.99
2018,1,25,16,45,391.5,36.0,1.65,8.3,85.0,139.35,95.72
2018,1,25,17,0,287.0,27.0,1.5,7.7,47.0,86.11,38.69
2018,1,25,17,15,152.0,15.0,1.5,7.6,24.5,34.4,0.0
2018,1,25,17,30,17.0,3.0,1.5,7.5,2.0,0.0,0.0
2018,1,25,17,45,8.5,1.5,1.5,7.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,7,15,90.0,11.0,1.35,7.05,15.5,20.63,0.0
2018,1,26,7,30,180.0,22.0,1.4,7.4,31.0,55.47,0.0
2018,1,26,7,45,327.0,31.5,1.4,7.75,69.5,112.3,72.72
2018,1,26,8,0,474.0,41.0,1.4,8.1,108.0,179.35,130.62
2018,1,26,8,15,569.0,46.0,1.55,8.6,155.0,239.78,184.4
2018,1,26,8,30,664.0,51.0,1.7,9.1,202.0,307.15,243.96
2018,1,26,8,45,706.5,55.5,1.8,9.6,246.0,361.79,292.9
2018,1,26,9,0,749.0,60.0,1.9,10.1,290.0,418.72,342.28
2018,1,26,9,15,781.0,62.5,1.9,10.5,331.5,470.04,385.62
2018,1,26,9,30,813.0,65.0,1.9,10.9,373.0,521.9,427.97
2018,1,26,9,45,836.0,66.5,1.95,11.3,410.0,567.59,464.47
2018,1,26,10,0,859.0,68.0,2.0,11.7,447.0,612.4,499.33
2018,1,26,10,15,880.5,68.0,1.95,12.0,479.5,649.78,527.48
2018,1,26,10,30,902.0,68.0,1.9,12.3,512.0,688.89,555.29
2018,1,26,10,45,913.0,69.0,1.9,12.55,536.5,719.93,576.43
2018,1,26,11,0,924.0,70.0,1.9,12.8,561.0,748.31,595.53
2018,1,26,11,15,903.5,77.5,1.9,13.0,570.0,758.11,601.23
2018,1,26,11,30,883.0,85.0,1.9,13.2,579.0,763.92,604.34
2018,1,26,11,45,885.5,86.0,1.95,13.4,587.5,776.03,612.57
2018,1,26,12,0,888.0,87.0,2.0,13.6,596.0,784.87,618.51
2018,1,26,12,15,913.5,80.0,2.05,13.7,604.5,798.94,628.59
2018,1,26,12,30,939.0,73.0,2.1,13.8,613.0,809.55,636.27
2018,1,26,12,45,920.5,77.5,2.15,13.9,601.5,796.07,626.9
2018,1,26,13,0,902.0,82.0,2.2,14.0,590.0,779.36,615.51
2018,1,26,13,15,887.0,83.5,2.2,13.95,572.5,758.83,601.41
2018,1,26,13,30,872.0,85.0,2.2,13.9,555.0,739.76,588.44
2018,1,26,13,45,885.5,77.5,2.2,13.9,538.5,719.38,574.43
2018,1,26,14,0,899.0,70.0,2.2,13.9,522.0,699.57,560.86
2018,1,26,14,15,859.0,74.5,2.2,13.75,486.5,658.27,530.97
2018,1,26,14,30,819.0,79.0,2.2,13.6,451.0,612.36,495.98
2018,1,26,14,45,825.0,71.0,2.2,13.45,421.0,579.57,470.89
2018,1,26,15,0,831.0,63.0,2.2,13.3,391.0,543.83,442.58
2018,1,26,15,15,801.5,60.5,2.2,13.3,350.0,493.03,401.13
2018,1,26,15,30,772.0,58.0,2.2,13.3,309.0,442.4,358.67
2018,1,26,15,45,684.5,57.0,1.85,12.4,256.0,368.74,297.16
2018,1,26,16,0,597.0,56.0,1.5,11.5,203.0,302.82,240.81
2018,1,26,16,15,446.5,54.0,1.55,10.85,151.5,219.96,171.31
2018,1,26,16,30,296.0,52.0,1.6,10.2,100.0,149.96,112.77
2018,1,26,16,45,254.5,39.5,1.6,9.55,71.0,111.11,77.53
2018,1,26,17,0,213.0,27.0,1.6,8.9,42.0,73.95,36.34
2018,1,26,17,15,119.0,15.5,1.6,8.7,22.5,30.9,0.0
2018,1,26,17,30,25.0,4.0,1.6,8.5,3.0,0.0,0.0
2018,1,26,17,45,12.5,2.0,1.6,8.3,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,27,7,15,34.0,9.5,1.9,5.9,11.5,13.08,0.0
2018,1,27,7,30,68.0,19.0,2.1,6.6,23.0,32.64,0.0
2018,1,27,7,45,186.0,33.5,2.3,7.3,57.5,84.09,55.89
2018,1,27,8,0,304.0,48.0,2.5,8.0,92.0,141.2,104.68
2018,1,27,8,15,459.5,50.0,2.6,8.65,143.0,210.01,163.05
2018,1,27,8,30,615.0,52.0,2.7,9.3,194.0,292.74,234.07
2018,1,27,8,45,591.5,66.5,2.8,9.9,225.5,328.78,268.23
2018,1,27,9,0,568.0,81.0,2.9,10.5,257.0,361.24,297.82
2018,1,27,9,15,694.5,70.5,3.0,11.1,315.5,438.27,362.43
2018,1,27,9,30,821.0,60.0,3.1,11.7,374.0,522.13,431.08
2018,1,27,9,45,842.5,61.5,3.2,12.25,410.5,564.24,465.08
2018,1,27,10,0,864.0,63.0,3.3,12.8,447.0,608.21,499.72
2018,1,27,10,15,878.5,65.0,3.35,13.25,478.0,646.96,529.48
2018,1,27,10,30,893.0,67.0,3.4,13.7,509.0,683.72,556.11
2018,1,27,10,45,834.5,85.5,3.5,14.1,514.0,690.06,559.3
2018,1,27,11,0,776.0,104.0,3.6,14.5,519.0,686.47,555.3
2018,1,27,11,15,735.5,119.0,3.65,14.75,522.0,690.01,557.01
2018,1,27,11,30,695.0,134.0,3.7,15.0,525.0,686.88,553.61
2018,1,27,11,45,791.0,108.5,3.8,15.25,560.0,736.18,590.2
2018,1,27,12,0,887.0,83.0,3.9,15.5,595.0,781.96,623.37
2018,1,27,12,15,820.0,102.5,3.95,15.65,576.5,759.5,606.22
2018,1,27,12,30,753.0,122.0,4.0,15.8,558.0,731.6,585.53
2018,1,27,12,45,774.5,114.0,4.0,15.95,558.0,732.48,586.22
2018,1,27,13,0,796.0,106.0,4.0,16.1,558.0,733.25,586.78
2018,1,27,13,15,827.0,95.5,4.0,16.1,554.5,734.75,588.36
2018,1,27,13,30,858.0,85.0,4.0,16.1,551.0,732.13,587.01
2018,1,27,13,45,815.5,89.0,3.95,16.15,517.5,689.48,555.49
2018,1,27,14,0,773.0,93.0,3.9,16.2,484.0,645.62,522.81
2018,1,27,14,15,763.5,88.5,3.85,16.1,456.5,613.51,498.37
2018,1,27,14,30,754.0,84.0,3.8,16.0,429.0,579.37,471.86
2018,1,27,14,45,785.5,72.0,3.7,15.9,407.0,559.55,456.21
2018,1,27,15,0,817.0,60.0,3.6,15.8,385.0,534.98,436.09
2018,1,27,15,15,789.5,58.0,3.6,15.8,346.0,486.27,395.85
2018,1,27,15,30,762.0,56.0,3.6,15.8,307.0,437.6,354.65
2018,1,27,15,45,685.0,57.5,2.85,14.75,259.0,371.5,298.81
2018,1,27,16,0,608.0,59.0,2.1,13.7,211.0,312.13,247.41
2018,1,27,16,15,521.5,53.0,2.05,12.95,165.0,245.79,190.39
2018,1,27,16,30,435.0,47.0,2.0,12.2,119.0,186.97,139.12
2018,1,27,16,45,345.0,36.0,1.9,11.45,81.5,130.31,89.95
2018,1,27,17,0,255.0,25.0,1.8,10.7,44.0,80.93,41.8
2018,1,27,17,15,139.5,14.0,1.8,10.5,23.0,32.45,0.0
2018,1,27,17,30,24.0,3.0,1.8,10.3,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.85,10.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,28,7,15,140.5,11.5,1.65,9.7,19.0,26.86,0.0
2018,1,28,7,30,281.0,23.0,1.7,10.6,38.0,73.53,9.4
2018,1,28,7,45,416.5,30.5,1.7,11.55,78.5,131.37,84.59
2018,1,28,8,0,552.0,38.0,1.7,12.5,119.0,196.55,140.77
2018,1,28,8,15,624.0,43.5,1.75,13.15,165.0,254.73,192.88
2018,1,28,8,30,696.0,49.0,1.8,13.8,211.0,318.94,249.33
2018,1,28,8,45,741.5,53.0,1.85,14.45,257.0,376.02,299.17
2018,1,28,9,0,787.0,57.0,1.9,15.1,303.0,435.62,349.4
2018,1,28,9,15,819.0,59.0,1.85,15.75,346.0,488.22,392.27
2018,1,28,9,30,851.0,61.0,1.8,16.4,389.0,541.28,433.88
2018,1,28,9,45,874.0,62.5,1.75,17.1,427.0,585.53,467.35
2018,1,28,10,0,897.0,64.0,1.7,17.8,465.0,631.64,500.96
2018,1,28,10,15,911.5,65.0,1.65,18.4,496.5,670.39,528.24
2018,1,28,10,30,926.0,66.0,1.6,19.0,528.0,707.04,551.99
2018,1,28,10,45,936.0,67.0,1.6,19.6,553.0,738.18,571.57
2018,1,28,11,0,946.0,68.0,1.6,20.2,578.0,766.53,589.02
2018,1,28,11,15,952.0,69.0,1.55,20.6,595.0,788.92,602.19
2018,1,28,11,30,958.0,70.0,1.5,21.0,612.0,808.03,613.08
2018,1,28,11,45,961.5,69.5,1.45,21.35,621.0,820.09,619.29
2018,1,28,12,0,965.0,69.0,1.4,21.7,630.0,828.6,623.24
2018,1,28,12,15,965.0,69.5,1.35,21.85,631.0,831.93,624.31
2018,1,28,12,30,965.0,70.0,1.3,22.0,632.0,831.6,623.11
2018,1,28,12,45,962.5,70.0,1.25,22.1,625.0,825.11,618.07
2018,1,28,13,0,960.0,70.0,1.2,22.2,618.0,815.03,610.82
2018,1,28,13,15,954.5,69.5,1.2,22.15,603.0,798.58,600.44
2018,1,28,13,30,949.0,69.0,1.2,22.1,588.0,778.78,587.91
2018,1,28,13,45,940.5,67.5,1.2,22.05,565.0,752.44,570.96
2018,1,28,14,0,932.0,66.0,1.2,22.0,542.0,723.15,551.96
2018,1,28,14,15,918.5,65.0,1.2,21.75,512.0,688.35,529.4
2018,1,28,14,30,905.0,64.0,1.2,21.5,482.0,651.27,503.85
2018,1,28,14,45,886.5,62.5,1.2,21.3,446.0,608.57,472.94
2018,1,28,15,0,868.0,61.0,1.2,21.1,410.0,564.46,440.13
2018,1,28,15,15,841.5,58.5,1.2,21.1,368.5,516.54,403.05
2018,1,28,15,30,815.0,56.0,1.2,21.1,327.0,465.51,362.51
2018,1,28,15,45,775.0,53.0,1.15,19.55,282.0,408.15,317.53
2018,1,28,16,0,735.0,50.0,1.1,18.0,237.0,352.55,271.94
2018,1,28,16,15,672.0,45.5,1.15,17.3,190.5,289.55,218.51
2018,1,28,16,30,609.0,41.0,1.2,16.6,144.0,231.39,167.67
2018,1,28,16,45,450.0,34.5,1.25,15.85,97.5,155.11,104.95
2018,1,28,17,0,291.0,28.0,1.3,15.1,51.0,91.84,49.38
2018,1,28,17,15,163.5,16.5,1.3,14.85,27.5,38.5,0.0
2018,1,28,17,30,36.0,5.0,1.3,14.6,4.0,0.0,0.0
2018,1,28,17,45,18.0,2.5,1.3,14.35,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,7,15,2.5,7.0,1.6,12.25,7.0,7.16,0.0
2018,1,29,7,30,5.0,14.0,1.5,12.8,14.0,14.45,0.0
2018,1,29,7,45,5.5,27.5,1.45,13.3,28.0,27.96,16.74
2018,1,29,8,0,6.0,41.0,1.4,13.8,42.0,41.83,29.27
2018,1,29,8,15,3.5,56.5,1.4,14.4,57.0,56.87,42.45
2018,1,29,8,30,1.0,72.0,1.4,15.0,72.0,71.64,55.14
2018,1,29,8,45,7.5,88.5,1.35,15.65,90.5,91.01,71.33
2018,1,29,9,0,14.0,105.0,1.3,16.3,109.0,110.99,87.78
2018,1,29,9,15,127.0,131.0,1.35,16.75,179.5,205.32,165.65
2018,1,29,9,30,240.0,157.0,1.4,17.2,250.0,306.88,247.3
2018,1,29,9,45,260.0,171.5,1.45,17.7,281.0,343.66,275.63
2018,1,29,10,0,280.0,186.0,1.5,18.2,312.0,381.19,304.34
2018,1,29,10,15,222.0,206.0,1.35,18.65,310.0,367.44,291.54
2018,1,29,10,30,164.0,226.0,1.2,19.1,308.0,356.4,280.75
2018,1,29,10,45,172.0,237.0,1.0,19.55,327.0,378.14,296.02
2018,1,29,11,0,180.0,248.0,0.8,20.0,346.0,399.74,310.53
2018,1,29,11,15,242.0,248.5,0.85,20.6,384.0,449.37,347.76
2018,1,29,11,30,304.0,249.0,0.9,21.2,422.0,508.74,391.0
2018,1,29,11,45,322.0,249.0,0.9,21.8,435.0,525.79,402.06
2018,1,29,12,0,340.0,249.0,0.9,22.4,448.0,541.93,412.78
2018,1,29,12,15,359.0,244.5,1.0,22.55,455.0,552.67,421.21
2018,1,29,12,30,378.0,240.0,1.1,22.7,462.0,562.06,428.73
2018,1,29,12,45,314.0,244.0,1.2,22.85,427.0,515.28,394.29
2018,1,29,13,0,250.0,248.0,1.3,23.0,392.0,468.15,359.44
2018,1,29,13,15,152.5,236.0,1.15,22.85,323.0,369.7,284.98
2018,1,29,13,30,55.0,224.0,1.0,22.7,254.0,274.2,211.16
2018,1,29,13,45,39.0,207.5,0.9,22.5,228.5,243.68,188.15
2018,1,29,14,0,23.0,191.0,0.8,22.3,203.0,207.28,160.07
2018,1,29,14,15,23.5,182.0,0.7,21.95,193.5,197.95,153.36
2018,1,29,14,30,24.0,173.0,0.6,21.6,184.0,188.59,146.45
2018,1,29,14,45,39.0,164.5,0.55,21.2,181.0,194.05,151.5
2018,1,29,15,0,54.0,156.0,0.5,20.8,178.0,192.63,150.99
2018,1,29,15,15,88.5,147.5,0.5,20.8,179.0,200.42,157.63
2018,1,29,15,30,123.0,139.0,0.5,20.8,180.0,210.38,165.44
2018,1,29,15,45,85.5,116.5,0.65,20.0,143.0,163.84,128.61
2018,1,29,16,0,48.0,94.0,0.8,19.2,106.0,116.55,90.61
2018,1,29,16,15,32.5,75.0,0.85,18.65,82.5,88.92,67.83
2018,1,29,16,30,17.0,56.0,0.9,18.1,59.0,62.77,46.02
2018,1,29,16,45,10.5,40.5,1.0,17.55,42.0,42.91,29.07
2018,1,29,17,0,4.0,25.0,1.1,17.0,25.0,25.41,12.78
2018,1,29,17,15,13.5,14.5,1.1,16.65,14.5,16.12,0.0
2018,1,29,17,30,23.0,4.0,1.1,16.3,4.0,0.0,0.0
2018,1,29,17,45,11.5,2.0,1.15,16.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,30,7,15,36.5,11.0,0.65,13.75,13.0,14.93,0.0
2018,1,30,7,30,73.0,22.0,0.7,14.0,26.0,37.37,8.56
2018,1,30,7,45,143.5,38.0,0.75,14.2,56.0,76.88,51.16
2018,1,30,8,0,214.0,54.0,0.8,14.4,86.0,124.45,91.37
2018,1,30,8,15,297.5,65.5,0.9,14.75,127.0,175.13,134.12
2018,1,30,8,30,381.0,77.0,1.0,15.1,168.0,233.93,183.78
2018,1,30,8,45,471.0,81.0,1.15,15.45,216.0,296.57,236.27
2018,1,30,9,0,561.0,85.0,1.3,15.8,264.0,365.39,293.0
2018,1,30,9,15,675.5,77.5,1.35,16.15,321.5,440.5,353.46
2018,1,30,9,30,790.0,70.0,1.4,16.5,379.0,521.45,417.02
2018,1,30,9,45,824.5,69.0,1.45,16.9,418.5,570.77,454.82
2018,1,30,10,0,859.0,68.0,1.5,17.3,458.0,616.69,489.48
2018,1,30,10,15,876.0,69.0,1.5,17.85,489.5,656.1,517.67
2018,1,30,10,30,893.0,70.0,1.5,18.4,521.0,693.68,542.66
2018,1,30,10,45,889.5,74.0,1.5,18.95,541.5,718.08,557.66
2018,1,30,11,0,886.0,78.0,1.5,19.5,562.0,739.21,570.36
2018,1,30,11,15,872.5,85.5,1.5,20.0,574.0,757.93,581.49
2018,1,30,11,30,859.0,93.0,1.5,20.5,586.0,768.76,587.16
2018,1,30,11,45,820.0,106.5,1.5,20.95,583.0,762.94,581.62
2018,1,30,12,0,781.0,120.0,1.5,21.4,580.0,756.04,575.65
2018,1,30,12,15,826.5,106.5,1.45,21.6,594.0,776.11,588.52
2018,1,30,12,30,872.0,93.0,1.4,21.8,608.0,795.73,600.77
2018,1,30,12,45,887.0,87.0,1.4,22.05,605.5,791.73,597.42
2018,1,30,13,0,902.0,81.0,1.4,22.3,603.0,788.91,595.3
2018,1,30,13,15,906.5,77.5,1.3,22.4,591.0,777.31,586.54
2018,1,30,13,30,911.0,74.0,1.2,22.5,579.0,762.21,575.6
2018,1,30,13,45,918.5,68.5,1.1,22.55,561.0,743.51,562.42
2018,1,30,14,0,926.0,63.0,1.0,22.6,543.0,721.2,546.87
2018,1,30,14,15,914.5,62.0,0.9,22.4,514.0,687.8,524.19
2018,1,30,14,30,903.0,61.0,0.8,22.2,485.0,652.02,499.17
2018,1,30,14,45,878.0,60.5,0.7,22.0,447.5,606.45,465.7
2018,1,30,15,0,853.0,60.0,0.6,21.8,410.0,559.93,430.88
2018,1,30,15,15,828.0,57.5,0.6,21.8,369.0,510.52,393.7
2018,1,30,15,30,803.0,55.0,0.6,21.8,328.0,463.27,356.82
2018,1,30,15,45,773.5,51.0,0.75,20.5,285.0,409.71,316.37
2018,1,30,16,0,744.0,47.0,0.9,19.2,242.0,357.02,274.14
2018,1,30,16,15,686.0,43.0,1.0,18.4,196.0,295.53,222.57
2018,1,30,16,30,628.0,39.0,1.1,17.6,150.0,238.43,172.93
2018,1,30,16,45,527.0,33.0,1.25,16.8,106.5,173.37,117.53
2018,1,30,17,0,426.0,27.0,1.4,16.0,63.0,117.76,66.71
2018,1,30,17,15,249.0,16.5,1.4,15.55,34.5,51.34,0.0
2018,1,30,17,30,72.0,6.0,1.4,15.1,6.0,5.9,0.0
2018,1,30,17,45,36.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,7,15,159.5,11.5,1.3,11.3,21.5,29.47,0.0
2018,1,31,7,30,319.0,23.0,1.3,12.0,43.0,81.95,26.71
2018,1,31,7,45,452.5,30.5,1.35,12.65,85.5,140.97,92.06
2018,1,31,8,0,586.0,38.0,1.4,13.3,128.0,208.54,149.83
2018,1,31,8,15,654.5,42.5,1.45,13.8,175.0,266.74,201.99
2018,1,31,8,30,723.0,47.0,1.5,14.3,222.0,330.59,258.06
2018,1,31,8,45,766.0,50.5,1.5,14.8,268.5,387.74,307.65
2018,1,31,9,0,809.0,54.0,1.5,15.3,315.0,447.17,357.31
2018,1,31,9,15,838.0,57.0,1.4,15.95,358.5,498.18,398.15
2018,1,31,9,30,867.0,60.0,1.3,16.6,402.0,551.64,439.04
2018,1,31,9,45,876.0,63.5,1.25,17.2,437.0,593.71,470.17
2018,1,31,10,0,885.0,67.0,1.2,17.8,472.0,633.84,498.76
2018,1,31,10,15,838.5,82.0,1.2,18.3,486.0,652.0,510.41
2018,1,31,10,30,792.0,97.0,1.2,18.8,500.0,660.98,515.27
2018,1,31,10,45,873.5,82.5,1.2,19.3,546.5,722.79,557.55
2018,1,31,11,0,955.0,68.0,1.2,19.8,593.0,780.62,595.13
2018,1,31,11,15,960.5,68.5,1.35,20.05,610.0,802.46,609.93
2018,1,31,11,30,966.0,69.0,1.5,20.3,627.0,820.96,622.9
2018,1,31,11,45,969.5,69.5,1.65,20.55,636.5,834.45,632.52
2018,1,31,12,0,973.0,70.0,1.8,20.8,646.0,844.35,639.81
2018,1,31,12,15,969.0,72.0,1.85,20.9,646.5,846.43,641.26
2018,1,31,12,30,965.0,74.0,1.9,21.0,647.0,844.8,640.41
2018,1,31,12,45,957.0,75.5,2.0,21.05,638.5,835.82,635.28
2018,1,31,13,0,949.0,77.0,2.1,21.1,630.0,823.31,627.85
2018,1,31,13,15,943.5,76.5,2.15,21.05,615.0,807.01,617.68
2018,1,31,13,30,938.0,76.0,2.2,21.0,600.0,787.36,605.25
2018,1,31,13,45,929.5,74.5,2.2,20.9,577.0,761.19,588.0
2018,1,31,14,0,921.0,73.0,2.2,20.8,554.0,732.08,568.65
2018,1,31,14,15,907.5,71.5,2.15,20.55,523.5,696.85,544.79
2018,1,31,14,30,894.0,70.0,2.1,20.3,493.0,659.36,518.24
2018,1,31,14,45,875.0,68.0,2.05,20.0,456.5,615.92,486.06
2018,1,31,15,0,856.0,66.0,2.0,19.7,420.0,574.05,454.15
2018,1,31,15,15,800.5,66.5,2.0,19.7,372.0,511.14,405.14
2018,1,31,15,30,745.0,67.0,2.0,19.7,324.0,450.37,356.6
2018,1,31,15,45,708.0,62.5,1.65,18.35,280.0,395.22,311.84
2018,1,31,16,0,671.0,58.0,1.3,17.0,236.0,341.71,266.79
2018,1,31,16,15,548.0,55.0,1.3,16.25,182.5,263.05,201.88
2018,1,31,16,30,425.0,52.0,1.3,15.5,129.0,193.88,144.18
2018,1,31,16,45,347.0,41.5,1.35,14.75,92.0,140.05,98.03
2018,1,31,17,0,269.0,31.0,1.4,14.0,55.0,94.2,56.64
2018,1,31,17,15,162.5,18.5,1.4,13.75,30.5,41.5,0.0
2018,1,31,17,30,56.0,6.0,1.4,13.5,6.0,5.9,0.0
2018,1,31,17,45,28.0,3.0,1.4,13.25,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
