Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,6,45,11.5,1.5,0.85,12.35,1.0,0.0,0.0
2018,2,1,7,0,23.0,3.0,0.8,12.5,2.0,0.0,0.0
2018,2,1,7,15,76.5,13.5,0.85,12.95,17.0,22.07,0.0
2018,2,1,7,30,130.0,24.0,0.9,13.4,32.0,51.73,19.11
2018,2,1,7,45,164.0,40.0,0.9,13.85,59.5,87.17,59.28
2018,2,1,8,0,198.0,56.0,0.9,14.3,87.0,119.03,87.77
2018,2,1,8,15,262.0,69.5,1.0,14.7,125.0,168.78,130.07
2018,2,1,8,30,326.0,83.0,1.1,15.1,163.0,221.04,174.46
2018,2,1,8,45,343.0,99.0,1.2,15.5,197.5,261.78,209.43
2018,2,1,9,0,360.0,115.0,1.3,15.9,232.0,303.4,244.22
2018,2,1,9,15,481.5,109.5,1.35,16.3,288.0,375.89,302.88
2018,2,1,9,30,603.0,104.0,1.4,16.7,344.0,460.36,369.47
2018,2,1,9,45,683.0,96.5,1.45,17.1,392.5,523.18,418.01
2018,2,1,10,0,763.0,89.0,1.5,17.5,441.0,587.43,466.73
2018,2,1,10,15,796.0,86.5,1.6,18.1,475.0,631.12,498.78
2018,2,1,10,30,829.0,84.0,1.7,18.7,509.0,674.03,529.37
2018,2,1,10,45,747.5,112.5,1.75,19.25,509.0,671.2,525.08
2018,2,1,11,0,666.0,141.0,1.8,19.8,509.0,659.47,514.18
2018,2,1,11,15,659.5,147.5,1.85,20.15,521.5,674.12,524.1
2018,2,1,11,30,653.0,154.0,1.9,20.5,534.0,686.05,531.75
2018,2,1,11,45,639.0,162.0,1.95,20.8,538.5,691.02,534.41
2018,2,1,12,0,625.0,170.0,2.0,21.1,543.0,693.17,535.11
2018,2,1,12,15,608.5,176.0,2.05,21.3,539.5,688.53,531.27
2018,2,1,12,30,592.0,182.0,2.1,21.5,536.0,678.27,523.59
2018,2,1,12,45,562.5,189.5,2.15,21.65,523.0,660.67,510.49
2018,2,1,13,0,533.0,197.0,2.2,21.8,510.0,641.19,496.04
2018,2,1,13,15,568.5,180.0,2.2,21.8,506.5,642.74,498.4
2018,2,1,13,30,604.0,163.0,2.2,21.8,503.0,644.45,500.6
2018,2,1,13,45,614.5,152.5,2.25,21.75,487.0,628.5,489.89
2018,2,1,14,0,625.0,142.0,2.3,21.7,471.0,609.79,477.11
2018,2,1,14,15,658.5,123.5,2.2,21.5,453.5,595.18,467.2
2018,2,1,14,30,692.0,105.0,2.1,21.3,436.0,576.16,453.67
2018,2,1,14,45,686.0,97.5,2.05,21.1,405.0,540.67,427.1
2018,2,1,15,0,680.0,90.0,2.0,20.9,374.0,503.48,398.71
2018,2,1,15,15,699.0,77.0,2.0,20.9,344.0,472.02,373.91
2018,2,1,15,30,718.0,64.0,2.0,20.9,314.0,435.86,344.42
2018,2,1,15,45,650.5,64.0,1.6,19.45,267.5,374.29,294.8
2018,2,1,16,0,583.0,64.0,1.2,18.0,221.0,316.01,246.64
2018,2,1,16,15,513.0,58.0,1.25,17.3,177.0,255.31,195.83
2018,2,1,16,30,443.0,52.0,1.3,16.6,133.0,200.53,148.87
2018,2,1,16,45,362.0,42.0,1.35,15.9,95.5,145.27,101.67
2018,2,1,17,0,281.0,32.0,1.4,15.2,58.0,98.25,60.01
2018,2,1,17,15,163.5,19.0,1.4,14.95,32.0,46.41,0.0
2018,2,1,17,30,46.0,6.0,1.4,14.7,6.0,10.23,0.0
2018,2,1,17,45,23.0,3.0,1.4,14.45,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,6,45,13.0,1.5,1.1,12.15,1.0,0.0,0.0
2018,2,2,7,0,26.0,3.0,1.1,12.3,2.0,0.0,0.0
2018,2,2,7,15,86.0,14.0,1.15,13.0,18.5,23.77,0.0
2018,2,2,7,30,146.0,25.0,1.2,13.7,35.0,56.01,23.34
2018,2,2,7,45,201.5,40.0,1.25,14.4,65.5,95.67,64.95
2018,2,2,8,0,257.0,55.0,1.3,15.1,96.0,138.17,101.72
2018,2,2,8,15,298.5,69.5,1.35,15.65,132.0,181.16,139.27
2018,2,2,8,30,340.0,84.0,1.4,16.2,168.0,227.99,179.55
2018,2,2,8,45,365.5,97.5,1.5,16.75,204.0,270.37,215.7
2018,2,2,9,0,391.0,111.0,1.6,17.3,240.0,314.4,252.24
2018,2,2,9,15,422.0,122.5,1.6,17.9,278.0,360.46,289.23
2018,2,2,9,30,453.0,134.0,1.6,18.5,316.0,408.06,326.39
2018,2,2,9,45,457.5,147.0,1.6,19.15,345.5,442.71,352.39
2018,2,2,10,0,462.0,160.0,1.6,19.8,375.0,476.34,376.95
2018,2,2,10,15,475.0,169.5,1.65,20.3,403.0,510.63,402.0
2018,2,2,10,30,488.0,179.0,1.7,20.8,431.0,544.13,425.99
2018,2,2,10,45,491.5,187.5,1.7,21.3,451.5,568.74,442.75
2018,2,2,11,0,495.0,196.0,1.7,21.8,472.0,591.75,458.13
2018,2,2,11,15,485.5,204.5,1.7,22.0,482.0,603.23,465.38
2018,2,2,11,30,476.0,213.0,1.7,22.2,492.0,612.53,471.11
2018,2,2,11,45,426.0,231.5,1.65,22.45,484.0,598.91,459.13
2018,2,2,12,0,376.0,250.0,1.6,22.7,476.0,574.72,439.96
2018,2,2,12,15,456.0,226.5,1.6,22.7,501.0,621.77,475.53
2018,2,2,12,30,536.0,203.0,1.6,22.7,526.0,658.96,503.36
2018,2,2,12,45,476.5,219.0,1.55,22.75,504.0,627.13,478.78
2018,2,2,13,0,417.0,235.0,1.5,22.8,482.0,593.95,453.73
2018,2,2,13,15,429.0,225.5,1.5,22.75,474.0,587.44,450.02
2018,2,2,13,30,441.0,216.0,1.5,22.7,466.0,578.9,444.6
2018,2,2,13,45,440.5,207.0,1.45,22.65,448.5,559.65,430.96
2018,2,2,14,0,440.0,198.0,1.4,22.6,431.0,538.79,416.12
2018,2,2,14,15,483.5,175.0,1.35,22.35,418.5,531.1,411.96
2018,2,2,14,30,527.0,152.0,1.3,22.1,406.0,519.17,404.32
2018,2,2,14,45,557.0,132.5,1.25,21.85,383.5,498.21,389.43
2018,2,2,15,0,587.0,113.0,1.2,21.6,361.0,476.63,373.5
2018,2,2,15,15,517.5,112.0,1.2,21.6,315.0,411.33,323.23
2018,2,2,15,30,448.0,111.0,1.2,21.6,269.0,353.45,277.82
2018,2,2,15,45,478.5,94.0,1.15,20.45,242.5,328.3,257.86
2018,2,2,16,0,509.0,77.0,1.1,19.3,216.0,301.31,234.74
2018,2,2,16,15,423.0,68.5,1.15,18.75,169.5,233.84,179.26
2018,2,2,16,30,337.0,60.0,1.2,18.2,123.0,176.35,131.3
2018,2,2,16,45,273.0,47.0,1.25,17.65,88.5,127.96,90.19
2018,2,2,17,0,209.0,34.0,1.3,17.1,54.0,86.32,53.84
2018,2,2,17,15,126.0,20.5,1.3,16.85,30.5,42.93,0.0
2018,2,2,17,30,43.0,7.0,1.3,16.6,7.0,11.01,0.0
2018,2,2,17,45,21.5,3.5,1.3,16.35,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,6,45,9.0,1.5,1.25,11.7,1.0,0.0,0.0
2018,2,3,7,0,18.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,2,3,7,15,154.0,15.5,1.3,12.75,25.0,33.39,0.0
2018,2,3,7,30,290.0,28.0,1.4,13.6,48.0,84.23,38.57
2018,2,3,7,45,409.0,36.5,1.5,14.45,89.5,139.49,93.13
2018,2,3,8,0,528.0,45.0,1.6,15.3,131.0,204.43,148.11
2018,2,3,8,15,598.5,50.5,1.6,15.85,177.5,261.87,198.74
2018,2,3,8,30,669.0,56.0,1.6,16.4,224.0,323.96,252.46
2018,2,3,8,45,713.5,60.5,1.6,16.95,270.5,380.92,301.08
2018,2,3,9,0,758.0,65.0,1.6,17.5,317.0,440.4,350.04
2018,2,3,9,15,795.5,66.5,1.5,18.25,361.0,495.01,392.97
2018,2,3,9,30,833.0,68.0,1.4,19.0,405.0,550.6,434.86
2018,2,3,9,45,863.0,67.5,1.35,19.7,445.0,596.9,468.8
2018,2,3,10,0,893.0,67.0,1.3,20.4,485.0,645.57,503.2
2018,2,3,10,15,906.5,68.5,1.2,20.9,517.0,684.76,529.07
2018,2,3,10,30,920.0,70.0,1.1,21.4,549.0,721.8,551.53
2018,2,3,10,45,929.5,70.5,1.0,21.9,573.5,752.43,569.03
2018,2,3,11,0,939.0,71.0,0.9,22.4,598.0,780.23,584.27
2018,2,3,11,15,944.0,72.5,0.75,22.65,615.5,802.77,595.48
2018,2,3,11,30,949.0,74.0,0.6,22.9,633.0,822.0,604.22
2018,2,3,11,45,952.5,73.5,0.5,23.2,642.0,834.32,609.06
2018,2,3,12,0,956.0,73.0,0.4,23.5,651.0,843.1,611.71
2018,2,3,12,15,956.0,73.5,0.45,23.65,652.5,846.64,614.31
2018,2,3,12,30,956.0,74.0,0.5,23.8,654.0,846.51,614.79
2018,2,3,12,45,954.0,73.5,0.55,24.0,647.0,840.0,611.22
2018,2,3,13,0,952.0,73.0,0.6,24.2,640.0,829.88,605.51
2018,2,3,13,15,947.0,72.5,0.65,24.15,625.0,813.9,596.69
2018,2,3,13,30,942.0,72.0,0.7,24.1,610.0,794.54,585.73
2018,2,3,13,45,934.0,71.0,0.75,24.05,587.5,769.14,570.75
2018,2,3,14,0,926.0,70.0,0.8,24.0,565.0,740.75,553.69
2018,2,3,14,15,914.0,68.5,0.85,23.8,535.0,706.24,532.58
2018,2,3,14,30,902.0,67.0,0.9,23.6,505.0,669.35,509.32
2018,2,3,14,45,884.5,65.5,0.9,23.45,469.0,626.89,479.45
2018,2,3,15,0,867.0,64.0,0.9,23.3,433.0,582.93,447.69
2018,2,3,15,15,842.5,61.5,0.9,23.3,391.5,535.49,412.1
2018,2,3,15,30,818.0,59.0,0.9,23.3,350.0,484.72,372.99
2018,2,3,15,45,781.0,56.0,0.85,21.95,304.5,427.65,329.32
2018,2,3,16,0,744.0,53.0,0.8,20.6,259.0,372.06,284.89
2018,2,3,16,15,687.0,48.0,0.9,19.9,211.5,308.92,232.88
2018,2,3,16,30,630.0,43.0,1.0,19.2,164.0,250.09,182.54
2018,2,3,16,45,534.0,36.5,1.05,18.5,119.0,184.36,126.91
2018,2,3,17,0,438.0,30.0,1.1,17.8,74.0,129.89,79.52
2018,2,3,17,15,270.5,20.0,1.15,17.5,42.5,64.99,2.23
2018,2,3,17,30,103.0,10.0,1.2,17.2,11.0,19.92,0.0
2018,2,3,17,45,51.5,5.0,1.2,16.9,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,6,45,8.5,0.5,1.2,12.7,0.5,0.0,0.0
2018,2,4,7,0,17.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,2,4,7,15,38.0,13.5,1.2,13.45,15.5,17.81,0.0
2018,2,4,7,30,59.0,26.0,1.2,14.1,30.0,40.64,19.62
2018,2,4,7,45,80.5,43.5,1.15,14.75,54.0,66.43,45.94
2018,2,4,8,0,102.0,61.0,1.1,15.4,78.0,95.18,70.95
2018,2,4,8,15,136.0,79.5,1.05,15.9,109.5,131.39,101.76
2018,2,4,8,30,170.0,98.0,1.0,16.4,141.0,175.01,138.39
2018,2,4,8,45,228.0,112.5,0.95,16.9,182.0,223.91,178.61
2018,2,4,9,0,286.0,127.0,0.9,17.4,223.0,277.91,222.21
2018,2,4,9,15,332.0,138.5,0.8,18.1,263.5,326.88,260.55
2018,2,4,9,30,378.0,150.0,0.7,18.8,304.0,385.28,304.81
2018,2,4,9,45,498.5,139.0,0.65,19.45,362.0,460.72,361.75
2018,2,4,10,0,619.0,128.0,0.6,20.1,420.0,546.53,424.16
2018,2,4,10,15,584.5,147.0,0.75,20.55,437.0,564.32,436.19
2018,2,4,10,30,550.0,166.0,0.9,21.0,454.0,575.58,443.96
2018,2,4,10,45,666.0,139.5,1.05,21.5,504.5,648.37,497.97
2018,2,4,11,0,782.0,113.0,1.2,22.0,555.0,717.57,546.93
2018,2,4,11,15,792.0,114.0,1.25,22.15,573.0,740.82,561.8
2018,2,4,11,30,802.0,115.0,1.3,22.3,591.0,761.41,575.36
2018,2,4,11,45,869.5,97.5,1.4,22.5,620.5,803.88,604.31
2018,2,4,12,0,937.0,80.0,1.5,22.7,650.0,838.95,627.89
2018,2,4,12,15,787.5,126.0,1.5,22.75,606.0,782.05,588.74
2018,2,4,12,30,638.0,172.0,1.5,22.8,562.0,712.91,540.67
2018,2,4,12,45,618.0,176.0,1.55,22.85,550.5,698.25,531.14
2018,2,4,13,0,598.0,180.0,1.6,22.9,539.0,681.3,519.42
2018,2,4,13,15,634.0,163.0,1.6,22.85,535.5,683.39,522.23
2018,2,4,13,30,670.0,146.0,1.6,22.8,532.0,681.74,522.21
2018,2,4,13,45,585.5,161.0,1.55,22.75,489.0,621.93,478.26
2018,2,4,14,0,501.0,176.0,1.5,22.7,446.0,560.9,433.36
2018,2,4,14,15,619.5,136.5,1.45,22.4,452.5,588.56,456.39
2018,2,4,14,30,738.0,97.0,1.4,22.1,459.0,603.62,469.11
2018,2,4,14,45,750.0,87.5,1.3,21.85,432.5,573.7,446.85
2018,2,4,15,0,762.0,78.0,1.2,21.6,406.0,542.63,423.46
2018,2,4,15,15,704.5,79.5,1.2,21.6,360.0,483.97,378.61
2018,2,4,15,30,647.0,81.0,1.2,21.6,314.0,426.48,333.78
2018,2,4,15,45,541.5,83.0,1.05,20.4,261.0,350.43,274.54
2018,2,4,16,0,436.0,85.0,0.9,19.2,208.0,280.58,218.98
2018,2,4,16,15,361.5,75.5,1.0,18.65,165.0,221.28,170.55
2018,2,4,16,30,287.0,66.0,1.1,18.1,122.0,168.85,126.89
2018,2,4,16,45,253.0,50.0,1.15,17.55,89.5,127.21,90.76
2018,2,4,17,0,219.0,34.0,1.2,17.0,57.0,89.0,56.76
2018,2,4,17,15,155.5,22.0,1.2,16.75,34.0,50.18,7.3
2018,2,4,17,30,92.0,10.0,1.2,16.5,11.0,19.03,0.0
2018,2,4,17,45,46.0,5.0,1.2,16.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,5,6,45,15.5,2.0,0.75,13.5,1.5,0.0,0.0
2018,2,5,7,0,31.0,4.0,0.7,13.8,3.0,0.0,0.0
2018,2,5,7,15,203.5,15.0,0.7,14.5,29.0,39.36,0.0
2018,2,5,7,30,376.0,26.0,0.7,15.2,55.0,99.42,50.12
2018,2,5,7,45,487.0,33.5,0.65,15.9,98.5,155.79,103.38
2018,2,5,8,0,598.0,41.0,0.6,16.6,142.0,220.59,158.14
2018,2,5,8,15,662.0,45.5,0.7,17.1,189.5,278.91,209.29
2018,2,5,8,30,726.0,50.0,0.8,17.6,237.0,342.47,263.74
2018,2,5,8,45,766.0,53.5,0.9,18.1,283.5,399.31,311.82
2018,2,5,9,0,806.0,57.0,1.0,18.6,330.0,458.16,359.9
2018,2,5,9,15,835.0,59.0,1.15,19.2,373.5,511.14,402.2
2018,2,5,9,30,864.0,61.0,1.3,19.8,417.0,561.53,441.4
2018,2,5,9,45,885.5,62.0,1.45,20.4,455.5,608.63,477.03
2018,2,5,10,0,907.0,63.0,1.6,21.0,494.0,654.67,510.98
2018,2,5,10,15,919.5,64.5,1.75,21.35,526.0,693.83,538.78
2018,2,5,10,30,932.0,66.0,1.9,21.7,558.0,730.75,563.97
2018,2,5,10,45,940.0,67.0,2.05,22.05,582.5,761.32,584.56
2018,2,5,11,0,948.0,68.0,2.2,22.4,607.0,788.97,603.09
2018,2,5,11,15,952.0,69.0,2.35,22.55,624.0,810.46,617.82
2018,2,5,11,30,956.0,70.0,2.5,22.7,641.0,828.56,630.32
2018,2,5,11,45,957.0,71.0,2.6,22.85,650.0,840.81,638.54
2018,2,5,12,0,958.0,72.0,2.7,23.0,659.0,849.44,644.43
2018,2,5,12,15,956.5,73.0,2.75,23.0,660.0,852.4,646.62
2018,2,5,12,30,955.0,74.0,2.8,23.0,661.0,851.69,646.48
2018,2,5,12,45,949.5,74.5,2.85,23.05,653.0,843.56,641.26
2018,2,5,13,0,944.0,75.0,2.9,23.1,645.0,831.87,633.75
2018,2,5,13,15,936.5,75.5,2.9,23.0,629.5,815.17,622.94
2018,2,5,13,30,929.0,76.0,2.9,22.9,614.0,795.18,609.93
2018,2,5,13,45,910.0,77.5,2.85,22.85,588.5,764.68,589.15
2018,2,5,14,0,891.0,79.0,2.8,22.8,563.0,731.73,566.64
2018,2,5,14,15,892.0,74.5,2.7,22.6,537.0,703.59,547.57
2018,2,5,14,30,893.0,70.0,2.6,22.4,511.0,672.38,526.16
2018,2,5,14,45,876.0,68.0,2.5,22.15,475.0,629.79,494.54
2018,2,5,15,0,859.0,66.0,2.4,21.9,439.0,585.68,461.12
2018,2,5,15,15,834.5,63.5,2.4,21.9,397.5,538.32,424.25
2018,2,5,15,30,810.0,61.0,2.4,21.9,356.0,487.65,383.85
2018,2,5,15,45,774.5,57.0,1.9,20.6,310.0,430.19,337.5
2018,2,5,16,0,739.0,53.0,1.4,19.3,264.0,374.13,290.65
2018,2,5,16,15,684.0,48.5,1.4,18.45,216.5,312.11,238.61
2018,2,5,16,30,629.0,44.0,1.4,17.6,169.0,254.2,188.35
2018,2,5,16,45,538.0,37.5,1.45,16.8,124.0,189.25,132.66
2018,2,5,17,0,447.0,31.0,1.5,16.0,79.0,134.91,85.3
2018,2,5,17,15,279.0,20.5,1.5,15.8,45.5,68.85,17.4
2018,2,5,17,30,111.0,10.0,1.5,15.6,12.0,21.15,0.0
2018,2,5,17,45,55.5,5.0,1.5,15.35,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,6,45,18.5,2.0,1.3,11.55,1.5,0.0,0.0
2018,2,6,7,0,37.0,4.0,1.2,11.8,3.0,0.0,0.0
2018,2,6,7,15,216.0,15.5,1.2,12.65,30.5,41.74,0.0
2018,2,6,7,30,395.0,27.0,1.2,13.5,58.0,104.95,55.69
2018,2,6,7,45,516.5,32.5,1.2,14.35,103.0,161.06,107.87
2018,2,6,8,0,638.0,38.0,1.2,15.2,148.0,230.2,166.67
2018,2,6,8,15,699.0,42.5,1.2,15.8,196.5,289.63,219.43
2018,2,6,8,30,760.0,47.0,1.2,16.4,245.0,354.02,275.0
2018,2,6,8,45,799.5,50.0,1.2,16.95,293.0,411.82,323.98
2018,2,6,9,0,839.0,53.0,1.2,17.5,341.0,469.27,370.94
2018,2,6,9,15,866.0,55.5,1.35,18.15,385.0,523.03,414.01
2018,2,6,9,30,893.0,58.0,1.5,18.8,429.0,576.8,455.71
2018,2,6,9,45,912.5,59.0,1.6,19.4,468.0,623.92,491.11
2018,2,6,10,0,932.0,60.0,1.7,20.0,507.0,669.74,524.61
2018,2,6,10,15,946.0,61.0,1.8,20.3,540.0,710.24,552.76
2018,2,6,10,30,960.0,62.0,1.9,20.6,573.0,748.49,578.59
2018,2,6,10,45,969.0,63.0,2.0,20.95,598.5,780.58,599.82
2018,2,6,11,0,978.0,64.0,2.1,21.3,624.0,809.68,618.93
2018,2,6,11,15,984.0,64.5,2.1,21.45,642.0,832.73,633.49
2018,2,6,11,30,990.0,65.0,2.1,21.6,660.0,852.34,645.76
2018,2,6,11,45,994.0,65.0,2.1,21.75,670.5,866.22,654.21
2018,2,6,12,0,998.0,65.0,2.1,21.9,681.0,876.39,660.31
2018,2,6,12,15,997.5,66.0,2.1,21.95,682.5,880.31,662.6
2018,2,6,12,30,997.0,67.0,2.1,22.0,684.0,880.39,662.51
2018,2,6,12,45,993.0,68.0,2.1,22.05,677.0,873.84,658.14
2018,2,6,13,0,989.0,69.0,2.1,22.1,670.0,863.53,651.42
2018,2,6,13,15,983.5,68.5,2.05,22.05,654.5,846.67,640.2
2018,2,6,13,30,978.0,68.0,2.0,22.0,639.0,826.29,626.72
2018,2,6,13,45,969.5,67.5,2.0,21.95,616.0,800.28,609.89
2018,2,6,14,0,961.0,67.0,2.0,21.9,593.0,771.16,590.9
2018,2,6,14,15,948.5,66.0,1.95,21.7,562.0,735.77,567.37
2018,2,6,14,30,936.0,65.0,1.9,21.5,531.0,697.89,541.92
2018,2,6,14,45,919.0,63.5,1.85,21.25,494.0,654.36,510.85
2018,2,6,15,0,902.0,62.0,1.8,21.0,457.0,609.16,477.27
2018,2,6,15,15,879.0,60.0,1.8,21.0,415.0,558.71,438.65
2018,2,6,15,30,856.0,58.0,1.8,21.0,373.0,507.71,398.42
2018,2,6,15,45,821.0,55.0,1.45,19.75,326.0,451.86,353.57
2018,2,6,16,0,786.0,52.0,1.1,18.5,279.0,394.8,306.24
2018,2,6,16,15,733.0,47.5,1.15,17.8,230.0,331.03,253.01
2018,2,6,16,30,680.0,43.0,1.2,17.1,181.0,271.11,201.06
2018,2,6,16,45,591.5,37.0,1.25,16.35,134.0,204.42,143.66
2018,2,6,17,0,503.0,31.0,1.3,15.6,87.0,146.21,92.86
2018,2,6,17,15,319.5,21.5,1.3,15.35,50.5,77.29,25.46
2018,2,6,17,30,136.0,12.0,1.3,15.1,14.0,25.94,0.0
2018,2,6,17,45,68.0,6.0,1.3,14.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,6,45,27.5,3.0,1.45,11.4,2.5,0.0,0.0
2018,2,7,7,0,55.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,2,7,7,15,217.5,17.0,1.55,12.6,32.0,43.78,0.0
2018,2,7,7,30,380.0,28.0,1.7,13.5,59.0,104.51,57.65
2018,2,7,7,45,487.0,35.5,1.8,14.4,103.0,159.8,108.42
2018,2,7,8,0,594.0,43.0,1.9,15.3,147.0,224.08,163.73
2018,2,7,8,15,656.5,47.5,1.9,15.85,194.5,282.12,215.45
2018,2,7,8,30,719.0,52.0,1.9,16.4,242.0,345.27,270.33
2018,2,7,8,45,758.5,56.0,1.9,16.9,289.0,402.45,319.26
2018,2,7,9,0,798.0,60.0,1.9,17.4,336.0,461.62,368.05
2018,2,7,9,15,826.0,62.0,2.05,18.05,379.0,514.04,410.37
2018,2,7,9,30,854.0,64.0,2.2,18.7,422.0,563.79,449.46
2018,2,7,9,45,874.0,65.5,2.3,19.35,460.5,610.42,484.82
2018,2,7,10,0,894.0,67.0,2.4,20.0,499.0,655.9,518.35
2018,2,7,10,15,906.5,68.5,2.45,20.3,531.0,694.84,545.7
2018,2,7,10,30,919.0,70.0,2.5,20.6,563.0,731.56,570.5
2018,2,7,10,45,927.5,71.5,2.5,20.9,588.0,762.89,590.96
2018,2,7,11,0,936.0,73.0,2.5,21.2,613.0,791.35,609.28
2018,2,7,11,15,941.0,73.5,2.5,21.35,630.0,812.92,623.07
2018,2,7,11,30,946.0,74.0,2.5,21.5,647.0,831.17,634.64
2018,2,7,11,45,947.5,75.5,2.5,21.6,656.5,844.34,642.92
2018,2,7,12,0,949.0,77.0,2.5,21.7,666.0,853.93,648.88
2018,2,7,12,15,945.5,78.0,2.4,21.75,666.0,855.28,648.68
2018,2,7,12,30,942.0,79.0,2.3,21.8,666.0,852.96,646.17
2018,2,7,12,45,935.5,80.5,2.25,21.85,658.5,845.2,640.51
2018,2,7,13,0,929.0,82.0,2.2,21.9,651.0,833.94,632.64
2018,2,7,13,15,923.5,81.5,2.1,21.85,636.0,817.78,621.39
2018,2,7,13,30,918.0,81.0,2.0,21.8,621.0,798.32,608.0
2018,2,7,13,45,909.0,80.0,1.9,21.75,598.0,772.49,590.29
2018,2,7,14,0,900.0,79.0,1.8,21.7,575.0,743.78,570.64
2018,2,7,14,15,887.0,77.5,1.7,21.55,545.0,709.03,546.92
2018,2,7,14,30,874.0,76.0,1.6,21.4,515.0,672.01,521.49
2018,2,7,14,45,856.0,74.0,1.5,21.25,479.0,632.51,492.26
2018,2,7,15,0,838.0,72.0,1.4,21.1,443.0,588.05,458.88
2018,2,7,15,15,813.0,69.5,1.4,21.1,401.5,537.99,420.91
2018,2,7,15,30,788.0,67.0,1.4,21.1,360.0,487.67,381.62
2018,2,7,15,45,751.5,63.0,1.1,20.05,314.5,430.37,335.92
2018,2,7,16,0,715.0,59.0,0.8,19.0,269.0,374.59,289.92
2018,2,7,16,15,658.5,54.5,0.8,18.35,221.5,312.68,238.67
2018,2,7,16,30,602.0,50.0,0.8,17.7,174.0,256.5,190.46
2018,2,7,16,45,510.5,42.5,0.85,17.05,128.5,191.24,135.23
2018,2,7,17,0,419.0,35.0,0.9,16.4,83.0,135.09,87.3
2018,2,7,17,15,268.5,24.5,0.9,16.05,49.5,73.19,28.61
2018,2,7,17,30,118.0,14.0,0.9,15.7,16.0,26.27,0.0
2018,2,7,17,45,59.0,7.0,0.95,15.35,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,45,27.5,3.5,1.05,12.95,3.0,0.0,0.0
2018,2,8,7,0,55.0,7.0,1.0,13.2,6.0,0.0,0.0
2018,2,8,7,15,216.5,18.5,1.0,13.95,34.0,45.53,0.0
2018,2,8,7,30,378.0,30.0,1.0,14.7,62.0,107.36,60.94
2018,2,8,7,45,485.0,37.0,1.0,15.5,106.0,161.9,109.86
2018,2,8,8,0,592.0,44.0,1.0,16.3,150.0,225.87,164.28
2018,2,8,8,15,654.0,49.0,1.0,16.8,198.0,284.38,215.62
2018,2,8,8,30,716.0,54.0,1.0,17.3,246.0,347.99,269.89
2018,2,8,8,45,756.5,57.5,1.0,17.85,293.0,405.1,317.65
2018,2,8,9,0,797.0,61.0,1.0,18.4,340.0,464.29,365.24
2018,2,8,9,15,825.5,63.5,0.95,19.1,384.0,517.64,406.15
2018,2,8,9,30,854.0,66.0,0.9,19.8,428.0,571.18,445.5
2018,2,8,9,45,875.5,67.0,0.9,20.5,466.5,615.47,477.24
2018,2,8,10,0,897.0,68.0,0.9,21.2,505.0,661.52,509.12
2018,2,8,10,15,910.5,69.5,0.95,21.6,537.5,701.33,535.67
2018,2,8,10,30,924.0,71.0,1.0,22.0,570.0,738.96,559.91
2018,2,8,10,45,933.0,71.5,1.1,22.4,595.0,769.71,579.87
2018,2,8,11,0,942.0,72.0,1.2,22.8,620.0,797.6,597.88
2018,2,8,11,15,948.0,73.0,1.25,22.95,638.0,820.68,612.63
2018,2,8,11,30,954.0,74.0,1.3,23.1,656.0,840.44,625.26
2018,2,8,11,45,957.0,74.5,1.35,23.25,665.5,853.78,633.74
2018,2,8,12,0,960.0,75.0,1.4,23.4,675.0,863.53,640.03
2018,2,8,12,15,961.0,74.0,1.45,23.4,676.0,866.27,642.24
2018,2,8,12,30,962.0,73.0,1.5,23.4,677.0,865.31,642.2
2018,2,8,12,45,961.0,72.5,1.55,23.45,670.5,859.59,639.06
2018,2,8,13,0,960.0,72.0,1.6,23.5,664.0,850.19,633.62
2018,2,8,13,15,955.0,71.5,1.65,23.45,649.0,834.03,624.02
2018,2,8,13,30,950.0,71.0,1.7,23.4,634.0,814.42,612.18
2018,2,8,13,45,942.5,70.0,1.75,23.35,611.0,789.04,596.41
2018,2,8,14,0,935.0,69.0,1.8,23.3,588.0,760.6,578.48
2018,2,8,14,15,924.0,67.5,1.75,23.1,558.5,726.24,555.82
2018,2,8,14,30,913.0,66.0,1.7,22.9,529.0,689.37,531.26
2018,2,8,14,45,897.0,64.5,1.7,22.7,492.5,647.06,501.82
2018,2,8,15,0,881.0,63.0,1.7,22.5,456.0,603.08,469.65
2018,2,8,15,15,858.0,60.5,1.7,22.5,414.0,552.65,431.42
2018,2,8,15,30,835.0,58.0,1.7,22.5,372.0,501.72,391.67
2018,2,8,15,45,802.0,55.0,1.4,21.2,326.0,447.46,348.7
2018,2,8,16,0,769.0,52.0,1.1,19.9,280.0,391.86,303.16
2018,2,8,16,15,718.0,48.0,1.15,19.1,232.0,329.84,251.8
2018,2,8,16,30,667.0,44.0,1.2,18.3,184.0,271.5,201.56
2018,2,8,16,45,583.0,38.0,1.3,17.5,137.5,206.15,145.57
2018,2,8,17,0,499.0,32.0,1.4,16.7,91.0,148.86,95.89
2018,2,8,17,15,334.5,23.0,1.4,16.35,54.5,83.54,36.01
2018,2,8,17,30,170.0,14.0,1.4,16.0,18.0,32.13,0.0
2018,2,8,17,45,85.0,7.0,1.4,15.65,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,9,6,45,40.0,3.5,1.05,12.65,3.5,0.0,0.0
2018,2,9,7,0,80.0,7.0,1.0,12.9,7.0,6.88,0.0
2018,2,9,7,15,267.5,16.5,1.05,13.7,37.0,50.53,0.0
2018,2,9,7,30,455.0,26.0,1.1,14.5,67.0,116.92,66.58
2018,2,9,7,45,554.0,32.5,1.2,15.25,112.5,173.39,117.35
2018,2,9,8,0,653.0,39.0,1.3,16.0,158.0,239.94,174.82
2018,2,9,8,15,710.0,43.0,1.35,16.55,207.0,298.82,227.2
2018,2,9,8,30,767.0,47.0,1.4,17.1,256.0,362.26,282.03
2018,2,9,8,45,804.0,49.5,1.45,17.65,303.0,417.22,328.86
2018,2,9,9,0,841.0,52.0,1.5,18.2,350.0,475.54,376.59
2018,2,9,9,15,865.5,54.5,1.6,18.85,394.0,528.47,418.63
2018,2,9,9,30,890.0,57.0,1.7,19.5,438.0,581.19,459.12
2018,2,9,9,45,907.5,58.5,1.8,20.15,476.5,627.89,493.96
2018,2,9,10,0,925.0,60.0,1.9,20.8,515.0,673.16,526.78
2018,2,9,10,15,937.5,61.0,2.0,21.25,547.0,712.7,553.38
2018,2,9,10,30,950.0,62.0,2.1,21.7,579.0,749.91,578.08
2018,2,9,10,45,959.0,62.5,2.25,22.2,604.5,781.4,598.83
2018,2,9,11,0,968.0,63.0,2.4,22.7,630.0,809.92,617.47
2018,2,9,11,15,973.5,64.0,2.5,22.95,648.0,833.14,632.68
2018,2,9,11,30,979.0,65.0,2.6,23.2,666.0,852.93,645.61
2018,2,9,11,45,981.5,65.5,2.7,23.5,676.0,866.17,654.05
2018,2,9,12,0,984.0,66.0,2.8,23.8,686.0,875.72,660.12
2018,2,9,12,15,983.5,67.0,2.85,23.85,687.5,879.63,662.8
2018,2,9,12,30,983.0,68.0,2.9,23.9,689.0,879.73,663.09
2018,2,9,12,45,979.0,69.0,3.0,24.0,682.0,873.21,659.23
2018,2,9,13,0,975.0,70.0,3.1,24.1,675.0,862.98,652.99
2018,2,9,13,15,970.5,69.5,3.1,24.0,660.0,847.0,642.78
2018,2,9,13,30,966.0,69.0,3.1,23.9,645.0,827.49,630.26
2018,2,9,13,45,958.5,68.5,3.15,23.8,622.5,802.33,614.13
2018,2,9,14,0,951.0,68.0,3.2,23.7,600.0,774.04,595.76
2018,2,9,14,15,920.5,68.5,3.1,23.4,562.0,727.78,564.16
2018,2,9,14,30,890.0,69.0,3.0,23.1,524.0,680.12,531.32
2018,2,9,14,45,827.0,76.0,2.9,22.85,475.5,621.38,488.12
2018,2,9,15,0,764.0,83.0,2.8,22.6,427.0,560.64,442.07
2018,2,9,15,15,799.0,72.0,2.8,22.6,402.5,537.6,424.1
2018,2,9,15,30,834.0,61.0,2.8,22.6,378.0,509.39,400.97
2018,2,9,15,45,799.0,57.5,2.2,21.2,331.0,451.06,354.14
2018,2,9,16,0,764.0,54.0,1.6,19.8,284.0,394.01,306.81
2018,2,9,16,15,643.5,55.5,1.55,18.85,226.5,312.75,240.78
2018,2,9,16,30,523.0,57.0,1.5,17.9,169.0,241.16,181.5
2018,2,9,16,45,415.5,48.0,1.45,17.0,122.5,173.41,124.9
2018,2,9,17,0,308.0,39.0,1.4,16.1,76.0,116.64,77.78
2018,2,9,17,15,229.5,27.0,1.4,15.9,47.5,71.32,34.23
2018,2,9,17,30,151.0,15.0,1.4,15.7,19.0,31.37,0.0
2018,2,9,17,45,75.5,7.5,1.4,15.5,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,6,45,19.0,3.0,1.55,10.25,3.0,0.0,0.0
2018,2,10,7,0,38.0,6.0,1.5,10.6,6.0,8.85,0.0
2018,2,10,7,15,119.0,20.0,1.6,11.15,29.0,38.16,0.0
2018,2,10,7,30,200.0,34.0,1.7,11.7,52.0,80.12,49.64
2018,2,10,7,45,313.5,45.0,1.8,12.3,94.0,130.21,92.15
2018,2,10,8,0,427.0,56.0,1.9,12.9,136.0,193.92,146.0
2018,2,10,8,15,569.5,56.0,1.95,13.5,194.0,266.96,207.76
2018,2,10,8,30,712.0,56.0,2.0,14.1,252.0,352.15,279.35
2018,2,10,8,45,764.0,57.5,2.1,14.65,301.5,412.36,330.86
2018,2,10,9,0,816.0,59.0,2.2,15.2,351.0,475.67,383.38
2018,2,10,9,15,840.0,61.5,2.4,15.85,394.0,527.67,425.75
2018,2,10,9,30,864.0,64.0,2.6,16.5,437.0,576.65,464.66
2018,2,10,9,45,880.0,66.5,2.85,17.15,475.0,622.68,500.35
2018,2,10,10,0,896.0,69.0,3.1,17.8,513.0,667.24,534.05
2018,2,10,10,15,908.5,71.0,3.2,18.1,545.5,707.07,562.25
2018,2,10,10,30,921.0,73.0,3.3,18.4,578.0,744.67,588.29
2018,2,10,10,45,929.0,73.5,3.4,18.7,602.5,774.75,608.7
2018,2,10,11,0,937.0,74.0,3.5,19.0,627.0,801.91,626.99
2018,2,10,11,15,942.5,75.0,3.55,19.15,644.5,824.61,642.21
2018,2,10,11,30,948.0,76.0,3.6,19.3,662.0,843.98,655.13
2018,2,10,11,45,950.5,76.5,3.6,19.45,671.5,856.92,663.34
2018,2,10,12,0,953.0,77.0,3.6,19.6,681.0,866.26,669.17
2018,2,10,12,15,953.5,77.0,3.65,19.65,682.5,869.74,671.57
2018,2,10,12,30,954.0,77.0,3.7,19.7,684.0,869.53,671.56
2018,2,10,12,45,941.5,80.0,3.75,19.75,674.0,858.49,664.08
2018,2,10,13,0,929.0,83.0,3.8,19.8,664.0,843.97,654.33
2018,2,10,13,15,893.5,91.0,3.85,19.8,639.5,813.57,633.46
2018,2,10,13,30,858.0,99.0,3.9,19.8,615.0,785.29,614.15
2018,2,10,13,45,848.0,97.5,3.95,19.75,592.0,758.97,596.31
2018,2,10,14,0,838.0,96.0,4.0,19.7,569.0,729.97,576.43
2018,2,10,14,15,799.5,100.0,4.0,19.5,532.5,684.44,544.32
2018,2,10,14,30,761.0,104.0,4.0,19.3,496.0,640.35,511.67
2018,2,10,14,45,790.0,90.5,4.05,19.1,472.5,616.2,494.38
2018,2,10,15,0,819.0,77.0,4.1,18.9,449.0,589.55,474.33
2018,2,10,15,15,762.0,77.0,4.1,18.9,398.5,524.49,422.78
2018,2,10,15,30,705.0,77.0,4.1,18.9,348.0,463.25,373.22
2018,2,10,15,45,707.5,69.0,3.55,18.0,312.5,422.09,338.93
2018,2,10,16,0,710.0,61.0,3.0,17.1,277.0,380.41,302.67
2018,2,10,16,15,640.0,56.0,2.75,16.25,226.0,313.62,245.86
2018,2,10,16,30,570.0,51.0,2.5,15.4,175.0,251.53,191.89
2018,2,10,16,45,470.0,45.0,2.25,14.55,130.0,186.36,135.76
2018,2,10,17,0,370.0,39.0,2.0,13.7,85.0,131.18,88.51
2018,2,10,17,15,205.0,25.5,2.0,13.3,49.0,66.82,34.24
2018,2,10,17,30,40.0,12.0,2.0,12.9,13.0,16.28,0.0
2018,2,10,17,45,20.0,6.0,1.95,12.55,6.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,11,6,45,45.0,4.5,1.15,9.75,4.5,0.0,0.0
2018,2,11,7,0,90.0,9.0,1.1,10.0,9.0,15.99,0.0
2018,2,11,7,15,261.0,20.0,1.3,10.8,40.5,57.6,0.0
2018,2,11,7,30,432.0,31.0,1.5,11.6,72.0,121.19,73.68
2018,2,11,7,45,532.0,37.5,1.65,12.4,118.0,175.66,122.22
2018,2,11,8,0,632.0,44.0,1.8,13.2,164.0,242.09,180.19
2018,2,11,8,15,690.5,48.5,2.0,13.85,213.0,301.49,233.58
