Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,8,30,749.0,53.0,2.2,14.5,262.0,365.6,289.76
2018,2,11,8,45,786.5,56.5,2.35,15.15,310.0,423.42,339.54
2018,2,11,9,0,824.0,60.0,2.5,15.8,358.0,482.99,389.09
2018,2,11,9,15,848.5,62.5,2.6,16.2,402.0,535.75,432.08
2018,2,11,9,30,873.0,65.0,2.7,16.6,446.0,585.5,471.58
2018,2,11,9,45,889.5,67.5,2.85,17.0,484.5,632.28,507.84
2018,2,11,10,0,906.0,70.0,3.0,17.4,523.0,677.6,542.12
2018,2,11,10,15,917.5,71.5,3.1,17.65,555.0,716.59,569.54
2018,2,11,10,30,929.0,73.0,3.2,17.9,587.0,753.24,594.94
2018,2,11,10,45,937.0,74.5,3.3,18.1,612.5,784.72,616.57
2018,2,11,11,0,945.0,76.0,3.4,18.3,638.0,813.26,636.04
2018,2,11,11,15,945.5,78.0,3.5,18.3,653.5,833.36,650.0
2018,2,11,11,30,946.0,80.0,3.6,18.3,669.0,849.96,661.61
2018,2,11,11,45,849.5,113.0,3.7,18.3,648.0,824.04,643.04
2018,2,11,12,0,753.0,146.0,3.8,18.3,627.0,790.91,619.56
2018,2,11,12,15,695.5,165.5,3.8,18.05,610.5,767.62,603.34
2018,2,11,12,30,638.0,185.0,3.8,17.8,594.0,740.88,583.62
2018,2,11,12,45,550.5,210.0,3.85,17.5,560.5,690.46,545.64
2018,2,11,13,0,463.0,235.0,3.9,17.2,527.0,642.2,508.77
2018,2,11,13,15,339.0,257.0,3.75,16.95,468.0,553.49,439.85
2018,2,11,13,30,215.0,279.0,3.6,16.7,409.0,467.51,371.88
2018,2,11,13,45,221.5,247.5,3.5,16.4,377.5,433.24,347.07
2018,2,11,14,0,228.0,216.0,3.4,16.1,346.0,405.99,327.07
2018,2,11,14,15,501.0,156.0,3.45,15.7,422.0,535.3,434.32
2018,2,11,14,30,774.0,96.0,3.5,15.3,498.0,640.63,519.46
2018,2,11,14,45,765.0,94.0,3.5,14.95,468.5,606.24,492.72
2018,2,11,15,0,756.0,92.0,3.5,14.6,439.0,571.79,466.09
2018,2,11,15,15,737.5,85.5,3.5,14.6,398.5,523.56,427.52
2018,2,11,15,30,719.0,79.0,3.5,14.6,358.0,474.8,387.55
2018,2,11,15,45,520.5,93.5,3.9,13.75,282.5,361.92,296.33
2018,2,11,16,0,322.0,108.0,4.3,12.9,207.0,263.85,215.55
2018,2,11,16,15,249.5,96.0,4.2,12.35,165.0,202.16,163.25
2018,2,11,16,30,177.0,84.0,4.1,11.8,123.0,152.46,120.72
2018,2,11,16,45,135.5,65.5,3.95,11.25,91.0,111.53,85.16
2018,2,11,17,0,94.0,47.0,3.8,10.7,59.0,72.35,51.41
2018,2,11,17,15,54.5,29.5,3.8,10.4,36.0,41.63,23.14
2018,2,11,17,30,15.0,12.0,3.8,10.1,13.0,13.51,0.0
2018,2,11,17,45,7.5,6.0,3.8,9.8,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,6,45,18.5,3.5,2.8,7.6,3.5,0.0,0.0
2018,2,12,7,0,37.0,7.0,2.9,7.8,7.0,9.89,0.0
2018,2,12,7,15,102.5,19.5,3.0,8.1,28.0,36.32,0.0
2018,2,12,7,30,168.0,32.0,3.1,8.4,49.0,72.21,46.46
2018,2,12,7,45,114.5,44.0,3.15,8.7,58.5,77.83,56.72
2018,2,12,8,0,61.0,56.0,3.2,9.0,68.0,77.58,59.72
2018,2,12,8,15,83.5,77.5,3.2,9.3,98.5,111.65,89.5
2018,2,12,8,30,106.0,99.0,3.2,9.6,129.0,147.93,121.0
2018,2,12,8,45,120.0,118.0,3.15,9.9,157.5,179.67,148.32
2018,2,12,9,0,134.0,137.0,3.1,10.2,186.0,212.55,176.14
2018,2,12,9,15,175.0,156.0,3.05,10.45,228.0,261.14,216.82
2018,2,12,9,30,216.0,175.0,3.0,10.7,270.0,318.91,264.29
2018,2,12,9,45,210.5,177.5,2.95,10.9,276.5,326.56,270.1
2018,2,12,10,0,205.0,180.0,2.9,11.1,283.0,333.23,275.12
2018,2,12,10,15,147.0,188.5,2.9,11.3,265.0,302.02,248.31
2018,2,12,10,30,89.0,197.0,2.9,11.5,247.0,266.51,217.78
2018,2,12,10,45,104.0,218.0,2.85,11.65,278.5,310.09,252.8
2018,2,12,11,0,119.0,239.0,2.8,11.8,310.0,347.0,281.85
2018,2,12,11,15,180.0,255.5,2.8,11.95,366.5,415.41,336.79
2018,2,12,11,30,241.0,272.0,2.8,12.1,423.0,493.99,398.26
2018,2,12,11,45,265.0,276.0,2.8,12.2,444.5,520.69,418.54
2018,2,12,12,0,289.0,280.0,2.8,12.3,466.0,546.77,438.53
2018,2,12,12,15,273.0,276.0,2.8,12.35,452.0,530.12,425.28
2018,2,12,12,30,257.0,272.0,2.8,12.4,438.0,512.32,411.41
2018,2,12,12,45,258.5,275.5,2.8,12.5,441.0,516.23,414.35
2018,2,12,13,0,260.0,279.0,2.8,12.6,444.0,519.07,416.41
2018,2,12,13,15,278.5,272.5,2.8,12.6,445.5,523.32,420.37
2018,2,12,13,30,297.0,266.0,2.8,12.6,447.0,525.97,423.12
2018,2,12,13,45,350.5,245.0,2.8,12.65,451.0,537.45,433.62
2018,2,12,14,0,404.0,224.0,2.8,12.7,455.0,545.39,441.23
2018,2,12,14,15,394.0,213.0,2.75,12.65,429.0,515.11,418.04
2018,2,12,14,30,384.0,202.0,2.7,12.6,403.0,484.09,394.25
2018,2,12,14,45,358.0,183.5,2.7,12.55,361.0,433.83,355.09
2018,2,12,15,0,332.0,165.0,2.7,12.5,319.0,384.33,315.93
2018,2,12,15,15,419.0,142.0,2.7,12.5,318.5,402.14,330.98
2018,2,12,15,30,506.0,119.0,2.7,12.5,318.0,404.8,332.74
2018,2,12,15,45,438.0,112.5,2.5,12.15,270.0,341.48,280.04
2018,2,12,16,0,370.0,106.0,2.3,11.8,222.0,283.4,231.14
2018,2,12,16,15,352.5,90.5,2.1,11.2,186.0,240.98,194.31
2018,2,12,16,30,335.0,75.0,1.9,10.6,150.0,199.72,157.4
2018,2,12,16,45,247.0,61.0,1.7,9.95,109.0,141.57,107.58
2018,2,12,17,0,159.0,47.0,1.5,9.3,68.0,89.71,63.94
2018,2,12,17,15,101.0,30.5,1.5,9.1,42.0,53.09,30.99
2018,2,12,17,30,43.0,14.0,1.5,8.9,16.0,18.76,0.0
2018,2,12,17,45,21.5,7.0,1.55,8.7,8.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,13,6,45,8.0,2.5,1.25,6.3,2.5,0.0,0.0
2018,2,13,7,0,16.0,5.0,1.2,6.7,5.0,6.24,0.0
2018,2,13,7,15,146.5,20.5,1.35,7.4,35.0,43.88,4.62
2018,2,13,7,30,277.0,36.0,1.5,8.1,65.0,98.0,63.65
2018,2,13,7,45,433.5,43.0,1.65,8.8,116.0,160.91,115.82
2018,2,13,8,0,590.0,50.0,1.8,9.5,167.0,240.17,183.01
2018,2,13,8,15,648.0,56.0,2.0,10.2,216.0,299.17,236.27
2018,2,13,8,30,706.0,62.0,2.2,10.9,265.0,361.79,291.53
2018,2,13,8,45,743.0,66.5,2.35,11.6,312.5,418.83,340.92
2018,2,13,9,0,780.0,71.0,2.5,12.3,360.0,477.65,390.16
2018,2,13,9,15,812.0,72.5,2.55,12.75,404.5,531.84,434.41
2018,2,13,9,30,844.0,74.0,2.6,13.2,449.0,586.51,477.7
2018,2,13,9,45,868.5,74.5,2.65,13.6,489.0,635.45,515.52
2018,2,13,10,0,893.0,75.0,2.7,14.0,529.0,680.15,549.33
2018,2,13,10,15,906.0,76.5,2.65,14.25,561.5,719.92,576.66
2018,2,13,10,30,919.0,78.0,2.6,14.5,594.0,757.47,601.99
2018,2,13,10,45,927.5,79.5,2.6,14.75,619.5,789.18,623.12
2018,2,13,11,0,936.0,81.0,2.6,15.0,645.0,817.99,642.09
2018,2,13,11,15,941.0,82.0,2.55,15.1,663.0,840.4,656.44
2018,2,13,11,30,946.0,83.0,2.5,15.2,681.0,859.45,668.46
2018,2,13,11,45,948.0,84.0,2.45,15.35,690.5,872.58,676.27
2018,2,13,12,0,950.0,85.0,2.4,15.5,700.0,882.1,681.69
2018,2,13,12,15,948.5,85.5,2.35,15.6,700.5,884.5,682.44
2018,2,13,12,30,947.0,86.0,2.3,15.7,701.0,883.2,680.84
2018,2,13,12,45,942.5,86.5,2.2,15.75,693.5,875.76,674.82
2018,2,13,13,0,938.0,87.0,2.1,15.8,686.0,864.73,666.51
2018,2,13,13,15,801.5,122.5,2.05,15.8,626.0,788.03,612.83
2018,2,13,13,30,665.0,158.0,2.0,15.8,566.0,709.66,557.21
2018,2,13,13,45,509.5,185.0,1.95,15.75,491.0,602.69,476.92
2018,2,13,14,0,354.0,212.0,1.9,15.7,416.0,496.09,395.01
2018,2,13,14,15,466.5,184.0,1.85,15.6,439.0,544.17,434.35
2018,2,13,14,30,579.0,156.0,1.8,15.5,462.0,575.9,459.8
2018,2,13,14,45,526.5,155.0,1.75,15.35,419.0,520.62,417.2
2018,2,13,15,0,474.0,154.0,1.7,15.2,376.0,467.31,376.05
2018,2,13,15,15,537.0,128.5,1.7,15.2,358.5,456.33,368.24
2018,2,13,15,30,600.0,103.0,1.7,15.2,341.0,441.57,356.21
2018,2,13,15,45,546.0,97.0,1.3,14.55,294.0,380.78,306.31
2018,2,13,16,0,492.0,91.0,0.9,13.9,247.0,321.53,256.97
2018,2,13,16,15,313.0,89.5,0.85,13.5,183.0,225.28,178.89
2018,2,13,16,30,134.0,88.0,0.8,13.1,119.0,139.4,109.36
2018,2,13,16,45,98.0,69.0,0.8,12.65,88.5,102.02,77.75
2018,2,13,17,0,62.0,50.0,0.8,12.2,58.0,68.43,49.25
2018,2,13,17,15,54.0,32.5,0.85,12.0,37.5,45.36,27.25
2018,2,13,17,30,46.0,15.0,0.9,11.8,17.0,20.19,0.0
2018,2,13,17,45,23.0,7.5,0.95,11.55,8.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,8.0,3.5,1.2,7.95,3.5,0.0,0.0
2018,2,14,7,0,16.0,7.0,1.1,8.3,7.0,8.24,0.0
2018,2,14,7,15,170.0,22.5,1.15,9.05,40.0,49.9,11.3
2018,2,14,7,30,324.0,38.0,1.2,9.8,73.0,109.93,71.55
2018,2,14,7,45,478.0,42.5,1.25,10.55,124.0,172.63,123.48
2018,2,14,8,0,632.0,47.0,1.3,11.3,175.0,250.12,188.87
2018,2,14,8,15,688.5,52.5,1.2,12.0,225.0,310.52,242.39
2018,2,14,8,30,745.0,58.0,1.1,12.7,275.0,375.48,297.94
2018,2,14,8,45,781.5,61.5,1.0,13.4,323.0,433.19,345.82
2018,2,14,9,0,818.0,65.0,0.9,14.1,371.0,492.55,392.79
2018,2,14,9,15,710.5,93.5,0.85,14.7,381.5,502.92,400.53
2018,2,14,9,30,603.0,122.0,0.8,15.3,392.0,500.42,397.57
2018,2,14,9,45,518.0,155.5,0.75,15.9,401.5,504.32,398.54
2018,2,14,10,0,433.0,189.0,0.7,16.5,411.0,503.08,394.84
2018,2,14,10,15,387.5,213.0,0.8,16.7,421.0,504.84,395.6
2018,2,14,10,30,342.0,237.0,0.9,16.9,431.0,509.7,398.16
2018,2,14,10,45,497.5,201.5,1.0,17.15,497.0,605.17,470.99
2018,2,14,11,0,653.0,166.0,1.1,17.4,563.0,702.25,542.38
2018,2,14,11,15,693.0,159.0,1.3,17.45,590.5,739.15,569.62
2018,2,14,11,30,733.0,152.0,1.5,17.5,618.0,774.51,595.36
2018,2,14,11,45,623.5,192.5,1.7,17.55,593.0,736.52,568.34
2018,2,14,12,0,514.0,233.0,1.9,17.6,568.0,691.54,535.3
2018,2,14,12,15,580.0,210.5,2.1,17.6,589.5,723.57,561.62
2018,2,14,12,30,646.0,188.0,2.3,17.6,611.0,756.85,587.96
2018,2,14,12,45,619.0,194.5,2.45,17.65,596.5,738.29,574.76
2018,2,14,13,0,592.0,201.0,2.6,17.7,582.0,714.69,558.32
2018,2,14,13,15,636.0,180.0,2.75,17.6,581.0,723.1,566.93
2018,2,14,13,30,680.0,159.0,2.9,17.5,580.0,724.62,570.37
2018,2,14,13,45,598.5,173.0,3.0,17.45,534.0,662.83,524.37
2018,2,14,14,0,517.0,187.0,3.1,17.4,488.0,599.52,476.87
2018,2,14,14,15,361.0,198.5,3.15,17.2,403.5,477.45,382.7
2018,2,14,14,30,205.0,210.0,3.2,17.0,319.0,364.57,293.05
2018,2,14,14,45,482.0,149.0,3.25,16.85,382.5,486.39,394.07
2018,2,14,15,0,759.0,88.0,3.3,16.7,446.0,574.07,464.63
2018,2,14,15,15,800.0,76.5,3.3,16.7,424.0,554.48,448.27
2018,2,14,15,30,841.0,65.0,3.3,16.7,402.0,529.18,427.11
2018,2,14,15,45,810.5,62.0,3.0,15.85,355.5,472.5,380.77
2018,2,14,16,0,780.0,59.0,2.7,15.0,309.0,416.65,333.71
2018,2,14,16,15,733.5,54.5,2.55,14.1,259.5,354.08,280.14
2018,2,14,16,30,687.0,50.0,2.4,13.2,210.0,294.72,227.55
2018,2,14,16,45,609.5,44.0,2.25,12.3,161.0,228.5,168.98
2018,2,14,17,0,532.0,38.0,2.1,11.4,112.0,171.06,117.66
2018,2,14,17,15,379.5,29.0,2.1,11.0,71.0,104.21,60.95
2018,2,14,17,30,227.0,20.0,2.1,10.6,30.0,46.97,0.0
2018,2,14,17,45,113.5,10.0,2.1,10.2,15.0,9.83,0.0
2018,2,14,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,2.2,6.55,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,2.3,7.0,13.0,20.22,0.0
2018,2,15,7,15,301.5,22.0,2.55,7.6,50.5,69.11,21.93
2018,2,15,7,30,495.0,33.0,2.8,8.2,88.0,138.18,89.04
2018,2,15,7,45,589.5,39.0,3.0,8.75,137.0,197.28,142.04
2018,2,15,8,0,684.0,45.0,3.2,9.3,186.0,265.81,203.66
2018,2,15,8,15,739.0,49.5,3.25,9.9,237.5,327.49,260.18
2018,2,15,8,30,794.0,54.0,3.3,10.5,289.0,393.47,318.91
2018,2,15,8,45,830.0,57.0,3.4,11.05,338.5,452.88,370.89
2018,2,15,9,0,866.0,60.0,3.5,11.6,388.0,511.57,420.65
2018,2,15,9,15,889.5,62.5,3.55,12.2,433.0,565.81,465.09
2018,2,15,9,30,913.0,65.0,3.6,12.8,478.0,619.69,507.77
2018,2,15,9,45,929.5,67.0,3.65,13.35,518.0,667.84,544.87
2018,2,15,10,0,946.0,69.0,3.7,13.9,558.0,714.4,578.96
2018,2,15,10,15,958.5,70.0,3.7,14.3,591.5,755.11,607.02
2018,2,15,10,30,971.0,71.0,3.7,14.7,625.0,793.4,632.98
2018,2,15,10,45,980.0,71.5,3.7,15.1,651.0,825.8,654.39
2018,2,15,11,0,989.0,72.0,3.7,15.5,677.0,855.13,673.47
2018,2,15,11,15,994.0,72.5,3.65,15.75,695.0,878.01,687.97
2018,2,15,11,30,999.0,73.0,3.6,16.0,713.0,897.33,699.98
2018,2,15,11,45,1002.0,73.0,3.6,16.25,723.0,910.76,708.2
2018,2,15,12,0,1005.0,73.0,3.6,16.5,733.0,920.37,713.89
2018,2,15,12,15,1005.0,73.5,3.55,16.6,734.5,924.18,715.77
2018,2,15,12,30,1005.0,74.0,3.5,16.7,736.0,924.07,715.09
2018,2,15,12,45,1002.5,74.0,3.45,16.8,729.0,917.39,710.02
2018,2,15,13,0,1000.0,74.0,3.4,16.9,722.0,906.86,702.45
2018,2,15,13,15,995.5,74.0,3.4,16.9,706.5,890.93,691.83
2018,2,15,13,30,991.0,74.0,3.4,16.9,691.0,871.34,678.78
2018,2,15,13,45,984.5,72.5,3.35,16.9,667.5,844.99,660.7
2018,2,15,14,0,978.0,71.0,3.3,16.9,644.0,815.33,640.31
2018,2,15,14,15,967.5,70.0,3.3,16.75,613.0,780.22,616.56
2018,2,15,14,30,957.0,69.0,3.3,16.6,582.0,742.41,590.67
2018,2,15,14,45,942.5,67.0,3.25,16.45,544.0,698.37,559.67
2018,2,15,15,0,928.0,65.0,3.2,16.3,506.0,652.38,524.83
2018,2,15,15,15,907.5,62.5,3.2,16.3,462.5,600.68,484.43
2018,2,15,15,30,887.0,60.0,3.2,16.3,419.0,548.13,442.22
2018,2,15,15,45,856.5,57.5,2.7,15.5,371.0,490.13,394.44
2018,2,15,16,0,826.0,55.0,2.2,14.7,323.0,434.7,347.16
2018,2,15,16,15,781.0,51.5,2.05,13.75,272.5,371.4,293.22
2018,2,15,16,30,736.0,48.0,1.9,12.8,222.0,311.07,239.9
2018,2,15,16,45,662.5,42.5,1.7,11.8,171.5,243.73,180.25
2018,2,15,17,0,589.0,37.0,1.5,10.8,121.0,183.28,126.07
2018,2,15,17,15,430.5,28.5,1.55,10.45,77.0,113.58,67.25
2018,2,15,17,30,272.0,20.0,1.6,10.1,33.0,55.71,0.0
2018,2,15,17,45,136.0,10.0,1.65,9.8,16.5,19.2,0.0
2018,2,15,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,6,45,54.5,6.0,1.2,8.2,7.0,0.0,0.0
2018,2,16,7,0,109.0,12.0,1.2,8.5,14.0,21.51,0.0
2018,2,16,7,15,277.0,23.5,1.25,9.2,50.0,68.19,26.08
2018,2,16,7,30,445.0,35.0,1.3,9.9,86.0,133.01,86.62
2018,2,16,7,45,540.5,41.5,1.4,10.6,134.0,190.05,136.59
2018,2,16,8,0,636.0,48.0,1.5,11.3,182.0,255.88,194.46
2018,2,16,8,15,698.0,52.0,1.55,12.0,233.0,317.31,249.07
2018,2,16,8,30,760.0,56.0,1.6,12.7,284.0,383.81,306.41
2018,2,16,8,45,794.5,59.5,1.6,13.4,332.5,441.58,355.12
2018,2,16,9,0,829.0,63.0,1.6,14.1,381.0,500.8,403.1
2018,2,16,9,15,852.5,65.5,1.7,14.65,425.0,553.85,445.33
2018,2,16,9,30,876.0,68.0,1.8,15.2,469.0,603.78,484.01
2018,2,16,9,45,893.0,70.5,1.9,15.8,508.5,651.47,519.73
2018,2,16,10,0,910.0,73.0,2.0,16.4,548.0,697.7,552.79
2018,2,16,10,15,922.0,75.0,2.05,16.7,581.0,738.1,580.18
2018,2,16,10,30,934.0,77.0,2.1,17.0,614.0,776.16,605.64
2018,2,16,10,45,942.0,78.5,2.15,17.3,640.0,808.03,626.54
2018,2,16,11,0,950.0,80.0,2.2,17.6,666.0,836.91,645.31
2018,2,16,11,15,955.0,80.5,2.2,17.85,683.5,859.1,659.09
2018,2,16,11,30,960.0,81.0,2.2,18.1,701.0,877.86,670.6
2018,2,16,11,45,962.5,82.0,2.2,18.3,711.0,891.59,678.88
2018,2,16,12,0,965.0,83.0,2.2,18.5,721.0,901.65,684.8
2018,2,16,12,15,965.5,83.0,2.2,18.65,722.5,905.17,686.57
2018,2,16,12,30,966.0,83.0,2.2,18.8,724.0,904.91,686.0
2018,2,16,12,45,964.0,83.5,2.15,18.9,717.5,899.36,681.67
2018,2,16,13,0,962.0,84.0,2.1,19.0,711.0,890.1,675.01
2018,2,16,13,15,957.0,83.0,2.1,19.0,695.0,873.04,663.96
2018,2,16,13,30,952.0,82.0,2.1,19.0,679.0,852.5,650.67
2018,2,16,13,45,943.5,81.0,2.1,19.05,655.5,825.87,633.12
2018,2,16,14,0,935.0,80.0,2.1,19.1,632.0,796.17,613.45
2018,2,16,14,15,924.0,78.5,2.1,18.95,601.5,761.22,590.46
2018,2,16,14,30,913.0,77.0,2.1,18.8,571.0,723.73,565.49
2018,2,16,14,45,898.0,75.0,2.1,18.65,534.0,680.74,536.1
2018,2,16,15,0,883.0,73.0,2.1,18.5,497.0,635.97,503.11
2018,2,16,15,15,860.5,71.0,2.1,18.5,454.0,588.05,466.45
2018,2,16,15,30,838.0,69.0,2.1,18.5,411.0,536.52,426.09
2018,2,16,15,45,807.5,65.5,1.75,17.45,364.0,479.11,380.29
2018,2,16,16,0,777.0,62.0,1.4,16.4,317.0,422.53,333.62
2018,2,16,16,15,730.5,57.0,1.45,15.55,267.0,359.19,281.18
2018,2,16,16,30,684.0,52.0,1.5,14.7,217.0,299.08,229.36
2018,2,16,16,45,608.5,46.0,1.55,13.8,167.5,233.1,172.02
2018,2,16,17,0,533.0,40.0,1.6,12.9,118.0,175.67,121.3
2018,2,16,17,15,393.0,30.5,1.6,12.55,76.0,109.67,65.92
2018,2,16,17,30,253.0,21.0,1.6,12.2,34.0,55.1,0.0
2018,2,16,17,45,126.5,10.5,1.65,11.8,17.0,19.23,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,6,45,85.0,7.5,1.15,9.55,9.5,0.0,0.0
2018,2,17,7,0,170.0,15.0,1.1,9.9,19.0,30.28,0.0
2018,2,17,7,15,339.0,24.5,1.15,10.6,56.5,79.42,34.18
2018,2,17,7,30,508.0,34.0,1.2,11.3,94.0,144.54,93.58
2018,2,17,7,45,593.5,40.5,1.3,12.05,143.0,203.08,145.18
2018,2,17,8,0,679.0,47.0,1.4,12.8,192.0,270.15,204.22
2018,2,17,8,15,730.5,51.0,1.35,13.4,242.5,330.18,257.53
2018,2,17,8,30,782.0,55.0,1.3,14.0,293.0,394.15,312.3
2018,2,17,8,45,814.5,58.5,1.25,14.65,341.5,452.19,360.48
2018,2,17,9,0,847.0,62.0,1.2,15.3,390.0,511.46,407.54
2018,2,17,9,15,870.0,64.5,1.15,15.85,434.5,562.6,446.81
2018,2,17,9,30,893.0,67.0,1.1,16.4,479.0,615.6,485.82
2018,2,17,9,45,909.0,69.0,1.05,16.9,518.5,662.84,519.23
2018,2,17,10,0,925.0,71.0,1.0,17.4,558.0,708.49,549.41
2018,2,17,10,15,936.0,72.5,0.95,17.75,590.5,748.17,574.07
2018,2,17,10,30,947.0,74.0,0.9,18.1,623.0,785.39,596.62
2018,2,17,10,45,954.0,75.5,0.9,18.45,648.5,816.88,615.69
2018,2,17,11,0,961.0,77.0,0.9,18.8,674.0,845.28,632.61
2018,2,17,11,15,965.5,78.0,0.85,19.0,691.5,867.86,645.15
2018,2,17,11,30,970.0,79.0,0.8,19.2,709.0,886.95,655.4
2018,2,17,11,45,971.5,79.5,0.75,19.45,718.5,899.4,661.24
2018,2,17,12,0,973.0,80.0,0.7,19.7,728.0,908.12,664.82
2018,2,17,12,15,973.0,80.0,0.7,19.8,729.0,911.23,666.31
2018,2,17,12,30,973.0,80.0,0.7,19.9,730.0,910.53,665.59
2018,2,17,12,45,970.5,79.5,0.65,20.05,722.5,903.38,659.82
2018,2,17,13,0,968.0,79.0,0.6,20.2,715.0,892.48,651.89
2018,2,17,13,15,963.0,79.0,0.65,20.25,699.5,876.43,643.02
2018,2,17,13,30,958.0,79.0,0.7,20.3,684.0,856.86,631.95
2018,2,17,13,45,950.0,78.0,0.75,20.3,660.5,830.44,616.49
2018,2,17,14,0,942.0,77.0,0.8,20.3,637.0,800.9,598.9
2018,2,17,14,15,931.0,76.0,0.9,20.15,606.5,766.23,578.71
2018,2,17,14,30,920.0,75.0,1.0,20.0,576.0,729.01,556.33
2018,2,17,14,45,904.0,73.0,1.15,19.85,538.5,685.02,529.15
2018,2,17,15,0,888.0,71.0,1.3,19.7,501.0,639.31,497.97
2018,2,17,15,15,866.5,68.5,1.3,19.7,458.0,588.38,460.17
2018,2,17,15,30,845.0,66.0,1.3,19.7,415.0,539.19,422.45
2018,2,17,15,45,813.0,63.5,1.25,18.65,367.5,481.71,378.53
2018,2,17,16,0,781.0,61.0,1.2,17.6,320.0,425.19,333.57
2018,2,17,16,15,733.0,56.5,1.25,16.65,269.5,361.42,281.46
2018,2,17,16,30,685.0,52.0,1.3,15.7,219.0,301.04,230.0
2018,2,17,16,45,610.0,46.0,1.3,14.7,169.5,234.93,172.98
2018,2,17,17,0,535.0,40.0,1.3,13.7,120.0,177.26,122.38
2018,2,17,17,15,398.0,31.0,1.35,13.25,78.0,111.86,67.89
2018,2,17,17,30,261.0,22.0,1.4,12.8,36.0,57.84,2.47
2018,2,17,17,45,130.5,11.0,1.45,12.35,18.0,20.2,0.0
2018,2,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,18,6,45,66.0,8.0,3.3,9.4,9.5,0.0,0.0
2018,2,18,7,0,132.0,16.0,3.4,9.5,19.0,28.1,0.0
2018,2,18,7,15,286.0,27.5,3.55,9.8,56.0,75.74,36.44
2018,2,18,7,30,440.0,39.0,3.7,10.1,93.0,138.34,92.34
2018,2,18,7,45,528.0,46.5,3.85,10.35,140.5,194.96,142.71
2018,2,18,8,0,616.0,54.0,4.0,10.6,188.0,260.61,201.6
2018,2,18,8,15,668.0,60.0,4.15,10.95,238.0,319.85,255.75
2018,2,18,8,30,720.0,66.0,4.3,11.3,288.0,382.14,311.4
2018,2,18,8,45,662.5,82.5,4.4,11.6,312.0,410.39,338.25
2018,2,18,9,0,605.0,99.0,4.5,11.9,336.0,430.34,356.65
2018,2,18,9,15,638.5,107.5,4.6,12.1,382.5,486.15,403.24
2018,2,18,9,30,672.0,116.0,4.7,12.3,429.0,543.11,449.61
2018,2,18,9,45,759.5,104.0,4.8,12.45,485.5,613.17,506.45
2018,2,18,10,0,847.0,92.0,4.9,12.6,542.0,685.39,564.03
2018,2,18,10,15,848.5,98.0,5.0,12.65,571.5,721.13,590.49
2018,2,18,10,30,850.0,104.0,5.1,12.7,601.0,754.08,614.72
2018,2,18,10,45,741.0,142.0,5.15,12.75,588.0,737.09,600.69
2018,2,18,11,0,632.0,180.0,5.2,12.8,575.0,708.94,576.99
2018,2,18,11,15,721.0,159.0,5.25,12.8,621.5,770.69,625.29
2018,2,18,11,30,810.0,138.0,5.3,12.8,668.0,828.5,668.2
2018,2,18,11,45,838.0,128.0,5.4,12.75,683.0,850.18,684.32
2018,2,18,12,0,866.0,118.0,5.5,12.7,698.0,868.85,698.5
2018,2,18,12,15,815.5,134.0,5.6,12.7,681.0,846.47,682.09
2018,2,18,12,30,765.0,150.0,5.7,12.7,664.0,824.23,666.02
2018,2,18,12,45,784.0,143.0,5.8,12.7,665.5,828.72,670.17
2018,2,18,13,0,803.0,136.0,5.9,12.7,667.0,826.6,669.35
2018,2,18,13,15,803.0,135.5,5.9,12.6,656.5,815.84,661.96
2018,2,18,13,30,803.0,135.0,5.9,12.5,646.0,805.13,654.77
2018,2,18,13,45,859.5,113.0,5.95,12.4,643.0,806.01,656.76
2018,2,18,14,0,916.0,91.0,6.0,12.3,640.0,799.7,653.37
2018,2,18,14,15,905.5,89.5,6.0,12.1,610.0,765.45,628.68
2018,2,18,14,30,895.0,88.0,6.0,11.9,580.0,732.33,604.83
2018,2,18,14,45,840.5,93.5,6.0,11.7,531.5,671.39,557.94
2018,2,18,15,0,786.0,99.0,6.0,11.5,483.0,611.37,509.73
2018,2,18,15,15,812.5,86.0,6.0,11.5,453.0,580.93,484.89
2018,2,18,15,30,839.0,73.0,6.0,11.5,423.0,545.89,455.23
2018,2,18,15,45,754.0,76.5,5.85,10.85,364.0,468.36,390.22
2018,2,18,16,0,669.0,80.0,5.7,10.2,305.0,398.16,330.0
2018,2,18,16,15,550.5,77.0,5.5,9.75,243.0,312.78,256.28
2018,2,18,16,30,432.0,74.0,5.3,9.3,181.0,236.7,190.02
2018,2,18,16,45,376.0,62.0,5.1,8.9,140.0,183.52,141.96
2018,2,18,17,0,320.0,50.0,4.9,8.5,99.0,136.03,98.96
2018,2,18,17,15,217.0,36.0,4.8,8.25,64.0,83.78,54.44
2018,2,18,17,30,114.0,22.0,4.7,8.0,29.0,39.56,5.65
2018,2,18,17,45,57.0,11.0,4.55,7.75,14.5,15.01,0.0
2018,2,18,18,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.7,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.65,6.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,5.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.15,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.15,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.0,4.5,5.05,3.0,0.0,0.0
2018,2,19,7,0,0.0,6.0,4.6,5.1,6.0,5.9,0.0
2018,2,19,7,15,0.0,18.5,4.75,5.25,18.5,17.86,7.53
2018,2,19,7,30,0.0,31.0,4.9,5.4,31.0,29.96,19.91
2018,2,19,7,45,0.5,48.5,5.1,5.55,48.5,47.53,35.7
2018,2,19,8,0,1.0,66.0,5.3,5.7,66.0,65.14,51.44
2018,2,19,8,15,14.5,72.5,5.3,5.9,77.0,76.28,61.19
2018,2,19,8,30,28.0,79.0,5.3,6.1,88.0,90.84,73.94
2018,2,19,8,45,17.0,76.0,5.35,6.25,81.5,83.57,67.6
2018,2,19,9,0,6.0,73.0,5.4,6.4,75.0,73.71,58.81
2018,2,19,9,15,89.0,110.5,5.35,6.6,152.0,165.75,139.24
2018,2,19,9,30,172.0,148.0,5.3,6.8,229.0,265.91,225.19
2018,2,19,9,45,224.0,178.5,5.2,7.0,293.0,339.75,287.11
2018,2,19,10,0,276.0,209.0,5.1,7.2,357.0,416.88,350.63
2018,2,19,10,15,338.0,214.5,5.05,7.4,406.5,476.46,399.54
2018,2,19,10,30,400.0,220.0,5.0,7.6,456.0,546.57,456.01
2018,2,19,10,45,556.5,191.0,4.9,7.8,533.5,646.82,537.77
2018,2,19,11,0,713.0,162.0,4.8,8.0,611.0,756.05,624.0
2018,2,19,11,15,779.5,145.5,4.75,8.2,649.0,805.72,659.91
2018,2,19,11,30,846.0,129.0,4.7,8.4,687.0,851.25,692.58
2018,2,19,11,45,880.5,120.0,4.65,8.55,707.5,879.77,712.41
2018,2,19,12,0,915.0,111.0,4.6,8.7,728.0,905.27,730.05
2018,2,19,12,15,921.5,109.0,4.6,8.8,731.5,906.27,730.2
2018,2,19,12,30,928.0,107.0,4.6,8.9,735.0,908.86,731.86
2018,2,19,12,45,944.5,99.5,4.6,8.95,733.5,910.1,732.82
2018,2,19,13,0,961.0,92.0,4.6,9.0,732.0,907.38,731.04
2018,2,19,13,15,923.5,101.5,4.65,9.0,705.5,875.18,708.11
2018,2,19,13,30,886.0,111.0,4.7,9.0,679.0,845.2,686.94
2018,2,19,13,45,874.5,109.5,4.75,8.95,654.0,816.53,666.8
2018,2,19,14,0,863.0,108.0,4.8,8.9,629.0,785.12,644.46
2018,2,19,14,15,760.5,128.0,4.8,8.75,570.5,710.32,588.4
2018,2,19,14,30,658.0,148.0,4.8,8.6,512.0,635.87,529.17
2018,2,19,14,45,623.0,145.0,4.8,8.45,471.5,585.96,489.81
2018,2,19,15,0,588.0,142.0,4.8,8.3,431.0,536.45,449.96
2018,2,19,15,15,540.5,137.0,4.8,8.3,385.0,475.9,400.19
2018,2,19,15,30,493.0,132.0,4.8,8.3,339.0,420.58,353.81
2018,2,19,15,45,366.0,129.5,4.6,7.9,273.5,330.82,277.99
2018,2,19,16,0,239.0,127.0,4.4,7.5,208.0,247.3,206.83
2018,2,19,16,15,160.5,109.0,4.1,7.2,160.0,180.05,149.08
2018,2,19,16,30,82.0,91.0,3.8,6.9,112.0,125.06,101.84
2018,2,19,16,45,51.5,71.0,3.45,6.55,83.0,87.74,69.36
2018,2,19,17,0,21.0,51.0,3.1,6.2,54.0,56.88,42.69
2018,2,19,17,15,10.5,33.5,2.9,5.95,35.0,35.85,23.88
2018,2,19,17,30,0.0,16.0,2.7,5.7,16.0,15.45,1.33
2018,2,19,17,45,0.0,8.0,2.55,5.4,8.0,7.86,0.0
2018,2,19,18,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,6,45,66.0,8.0,1.15,3.75,10.0,0.0,0.0
2018,2,20,7,0,132.0,16.0,1.1,4.2,20.0,28.76,0.0
2018,2,20,7,15,336.0,26.0,1.2,4.9,63.5,84.7,45.83
2018,2,20,7,30,540.0,36.0,1.3,5.6,107.0,157.72,106.9
2018,2,20,7,45,621.5,42.0,1.4,6.3,157.5,217.29,160.73
2018,2,20,8,0,703.0,48.0,1.5,7.0,208.0,284.94,221.75
2018,2,20,8,15,752.0,52.5,1.5,7.45,259.5,346.41,277.52
2018,2,20,8,30,801.0,57.0,1.5,7.9,311.0,411.56,334.6
2018,2,20,8,45,832.5,60.0,1.5,8.4,360.0,469.95,384.37
2018,2,20,9,0,864.0,63.0,1.5,8.9,409.0,527.19,431.41
2018,2,20,9,15,884.5,66.0,1.45,9.25,454.0,580.78,473.8
2018,2,20,9,30,905.0,69.0,1.4,9.6,499.0,633.74,514.11
2018,2,20,9,45,919.0,71.0,1.4,9.9,538.0,680.39,548.86
2018,2,20,10,0,933.0,73.0,1.4,10.2,577.0,725.27,579.89
2018,2,20,10,15,943.0,75.0,1.5,10.45,610.0,765.22,607.57
2018,2,20,10,30,953.0,77.0,1.6,10.7,643.0,802.62,633.27
2018,2,20,10,45,958.5,79.0,1.65,10.95,668.0,833.76,653.86
2018,2,20,11,0,964.0,81.0,1.7,11.2,693.0,861.72,672.22
2018,2,20,11,15,967.0,82.0,1.8,11.35,710.0,883.17,686.89
2018,2,20,11,30,970.0,83.0,1.9,11.5,727.0,901.07,699.25
2018,2,20,11,45,970.5,84.0,1.95,11.65,736.0,913.23,707.2
2018,2,20,12,0,971.0,85.0,2.0,11.8,745.0,921.62,712.74
2018,2,20,12,15,970.5,85.5,2.1,11.85,746.0,924.8,715.69
2018,2,20,12,30,970.0,86.0,2.2,11.9,747.0,924.17,716.18
2018,2,20,12,45,966.5,86.5,2.3,11.95,739.5,917.19,712.42
2018,2,20,13,0,963.0,87.0,2.4,12.0,732.0,906.48,706.19
2018,2,20,13,15,957.5,86.5,2.45,11.9,716.0,889.36,695.49
2018,2,20,13,30,952.0,86.0,2.5,11.8,700.0,868.73,682.41
2018,2,20,13,45,943.0,84.5,2.6,11.75,675.5,840.86,664.43
2018,2,20,14,0,934.0,83.0,2.7,11.7,651.0,809.94,644.14
2018,2,20,14,15,923.0,81.5,2.75,11.55,620.0,774.67,620.39
2018,2,20,14,30,912.0,80.0,2.8,11.4,589.0,736.86,594.52
2018,2,20,14,45,896.5,78.0,2.85,11.25,551.0,693.16,563.88
2018,2,20,15,0,881.0,76.0,2.9,11.1,513.0,647.72,529.78
2018,2,20,15,15,859.0,73.5,2.9,11.1,469.5,599.12,491.34
2018,2,20,15,30,837.0,71.0,2.9,11.1,426.0,546.88,449.08
2018,2,20,15,45,802.5,68.0,2.9,10.5,377.5,487.47,400.78
2018,2,20,16,0,768.0,65.0,2.9,9.9,329.0,429.28,351.79
2018,2,20,16,15,663.5,66.5,2.7,9.2,270.0,350.05,284.33
2018,2,20,16,30,559.0,68.0,2.5,8.5,211.0,279.0,222.67
2018,2,20,16,45,379.5,62.5,2.3,7.8,150.0,186.52,144.63
2018,2,20,17,0,200.0,57.0,2.1,7.1,89.0,112.26,83.6
2018,2,20,17,15,131.5,40.0,2.05,6.75,58.0,69.98,47.44
2018,2,20,17,30,63.0,23.0,2.0,6.4,27.0,33.37,10.49
2018,2,20,17,45,31.5,11.5,2.0,6.0,13.5,13.72,0.0
2018,2,20,18,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,6,45,30.0,8.0,0.4,4.7,9.0,0.0,0.0
2018,2,21,7,0,60.0,16.0,0.4,4.7,18.0,21.81,0.0
2018,2,21,7,15,94.5,32.5,0.5,4.9,42.0,52.18,31.62
2018,2,21,7,30,129.0,49.0,0.6,5.1,66.0,82.35,59.87
2018,2,21,7,45,181.5,67.0,0.7,5.35,102.5,122.98,95.29
2018,2,21,8,0,234.0,85.0,0.8,5.6,139.0,169.31,135.96
2018,2,21,8,15,371.5,90.0,0.9,5.95,199.0,243.42,198.7
2018,2,21,8,30,509.0,95.0,1.0,6.3,259.0,327.76,269.72
2018,2,21,8,45,653.0,84.0,1.1,6.7,327.5,413.53,341.08
2018,2,21,9,0,797.0,73.0,1.2,7.1,396.0,507.84,417.83
2018,2,21,9,15,827.5,74.0,1.15,7.55,441.5,562.44,460.43
2018,2,21,9,30,858.0,75.0,1.1,8.0,487.0,617.36,502.01
2018,2,21,9,45,882.5,74.5,1.05,8.45,527.5,663.48,535.71
2018,2,21,10,0,907.0,74.0,1.0,8.9,568.0,711.55,568.22
2018,2,21,10,15,909.5,78.5,0.9,9.3,598.5,748.08,590.56
2018,2,21,10,30,912.0,83.0,0.8,9.7,629.0,781.7,610.39
2018,2,21,10,45,864.0,103.0,0.75,10.1,637.0,794.54,616.19
2018,2,21,11,0,816.0,123.0,0.7,10.5,645.0,797.59,615.55
2018,2,21,11,15,636.0,189.0,0.7,10.8,602.5,740.27,573.22
2018,2,21,11,30,456.0,255.0,0.7,11.1,560.0,668.18,517.7
2018,2,21,11,45,383.0,281.0,0.75,11.4,539.5,631.67,490.61
2018,2,21,12,0,310.0,307.0,0.8,11.7,519.0,600.99,466.68
2018,2,21,12,15,237.5,310.0,0.95,11.85,472.5,534.31,417.92
2018,2,21,12,30,165.0,313.0,1.1,12.0,426.0,475.59,373.77
2018,2,21,12,45,179.0,309.5,1.3,12.15,431.0,482.81,381.04
2018,2,21,13,0,193.0,306.0,1.5,12.3,436.0,489.15,387.03
