Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,6,15,16.5,2.5,1.0,5.05,2.0,0.0,0.0
2018,3,4,6,30,33.0,5.0,1.0,5.4,4.0,0.0,0.0
2018,3,4,6,45,182.0,18.0,0.95,5.7,32.0,31.65,0.0
2018,3,4,7,0,331.0,31.0,0.9,6.0,60.0,80.54,43.66
2018,3,4,7,15,467.0,38.5,1.0,6.35,109.0,135.14,89.8
2018,3,4,7,30,603.0,46.0,1.1,6.7,158.0,205.08,149.32
2018,3,4,7,45,674.5,50.5,1.15,7.0,212.0,266.35,205.01
2018,3,4,8,0,746.0,55.0,1.2,7.3,266.0,335.28,266.56
2018,3,4,8,15,788.0,58.0,1.25,7.75,319.0,396.78,320.94
2018,3,4,8,30,830.0,61.0,1.3,8.2,372.0,461.14,375.77
2018,3,4,8,45,859.0,63.0,1.4,8.65,422.0,518.17,423.34
2018,3,4,9,0,888.0,65.0,1.5,9.1,472.0,577.57,471.13
2018,3,4,9,15,905.5,68.5,1.5,9.5,518.0,631.97,512.92
2018,3,4,9,30,923.0,72.0,1.5,9.9,564.0,685.36,552.57
2018,3,4,9,45,934.5,75.0,1.45,10.3,603.5,732.73,584.38
2018,3,4,10,0,946.0,78.0,1.4,10.7,643.0,778.03,613.73
2018,3,4,10,15,956.0,79.0,1.4,11.0,676.0,817.65,639.32
2018,3,4,10,30,966.0,80.0,1.4,11.3,709.0,854.6,662.8
2018,3,4,10,45,973.0,81.0,1.4,11.6,734.5,886.23,682.41
2018,3,4,11,0,980.0,82.0,1.4,11.9,760.0,914.63,699.75
2018,3,4,11,15,924.0,105.0,1.45,12.15,756.5,909.96,695.56
2018,3,4,11,30,868.0,128.0,1.5,12.4,753.0,904.91,691.69
2018,3,4,11,45,796.5,157.5,1.55,12.6,736.5,882.83,676.44
2018,3,4,12,0,725.0,187.0,1.6,12.8,720.0,860.62,661.32
2018,3,4,12,15,528.5,261.0,1.65,12.9,649.5,763.76,590.43
2018,3,4,12,30,332.0,335.0,1.7,13.0,579.0,659.82,511.69
2018,3,4,12,45,327.5,329.0,1.8,13.1,568.0,647.42,504.31
2018,3,4,13,0,323.0,323.0,1.9,13.2,557.0,633.73,495.08
2018,3,4,13,15,360.0,302.5,1.9,13.2,558.0,638.74,500.42
2018,3,4,13,30,397.0,282.0,1.9,13.2,559.0,641.22,503.76
2018,3,4,13,45,540.0,229.0,1.95,13.25,592.5,701.37,551.9
2018,3,4,14,0,683.0,176.0,2.0,13.3,626.0,748.19,589.3
2018,3,4,14,15,775.5,140.0,2.05,13.2,628.5,760.87,600.11
2018,3,4,14,30,868.0,104.0,2.1,13.1,631.0,762.92,603.25
2018,3,4,14,45,853.5,100.5,2.15,13.0,592.5,718.19,572.52
2018,3,4,15,0,839.0,97.0,2.2,12.9,554.0,671.76,539.42
2018,3,4,15,15,774.0,101.0,2.2,12.9,496.5,600.38,484.91
2018,3,4,15,30,709.0,105.0,2.2,12.9,439.0,533.72,432.81
2018,3,4,15,45,746.0,88.0,2.2,12.5,407.5,501.32,407.41
2018,3,4,16,0,783.0,71.0,2.2,12.1,376.0,462.83,375.47
2018,3,4,16,15,763.0,65.5,2.0,11.4,329.0,407.52,328.29
2018,3,4,16,30,743.0,60.0,1.8,10.7,282.0,352.74,279.88
2018,3,4,16,45,609.0,59.5,1.65,10.0,219.0,267.57,207.39
2018,3,4,17,0,475.0,59.0,1.5,9.3,156.0,195.47,145.86
2018,3,4,17,15,317.0,48.0,1.55,8.8,104.5,121.29,84.83
2018,3,4,17,30,159.0,37.0,1.6,8.3,53.0,66.61,42.13
2018,3,4,17,45,95.0,22.0,1.65,7.75,30.0,31.44,0.0
2018,3,4,18,0,31.0,7.0,1.7,7.2,7.0,8.11,0.0
2018,3,4,18,15,15.5,3.5,1.65,7.3,3.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,15,28.5,3.5,1.8,3.5,3.0,0.0,0.0
2018,3,5,6,30,57.0,7.0,1.9,4.3,6.0,0.0,0.0
2018,3,5,6,45,223.0,19.5,2.0,5.1,36.5,36.96,0.0
2018,3,5,7,0,389.0,32.0,2.1,5.9,67.0,90.72,50.46
2018,3,5,7,15,509.0,39.5,2.15,6.6,117.0,145.95,97.67
2018,3,5,7,30,629.0,47.0,2.2,7.3,167.0,214.05,156.7
2018,3,5,7,45,692.0,52.5,2.25,7.95,221.0,276.18,213.62
2018,3,5,8,0,755.0,58.0,2.3,8.6,275.0,344.31,274.8
2018,3,5,8,15,794.5,62.0,2.25,9.35,328.5,406.52,329.61
2018,3,5,8,30,834.0,66.0,2.2,10.1,382.0,471.32,384.41
2018,3,5,8,45,861.5,69.0,2.1,10.85,432.5,530.93,432.84
2018,3,5,9,0,889.0,72.0,2.0,11.6,483.0,588.91,477.99
2018,3,5,9,15,910.5,73.5,1.85,12.15,529.5,643.67,518.87
2018,3,5,9,30,932.0,75.0,1.7,12.7,576.0,697.75,557.45
2018,3,5,9,45,948.0,76.0,1.55,13.3,617.0,746.41,588.46
2018,3,5,10,0,964.0,77.0,1.4,13.9,658.0,793.29,616.95
2018,3,5,10,15,973.0,78.5,1.35,14.25,691.0,833.29,641.58
2018,3,5,10,30,982.0,80.0,1.3,14.6,724.0,870.51,663.94
2018,3,5,10,45,988.0,80.5,1.2,15.0,749.0,901.16,680.67
2018,3,5,11,0,994.0,81.0,1.1,15.4,774.0,928.47,694.9
2018,3,5,11,15,997.0,82.0,1.1,15.6,791.0,950.27,707.6
2018,3,5,11,30,1000.0,83.0,1.1,15.8,808.0,968.34,717.97
2018,3,5,11,45,1001.5,83.0,1.05,16.05,816.5,980.15,723.35
2018,3,5,12,0,1003.0,83.0,1.0,16.3,825.0,988.03,726.35
2018,3,5,12,15,1003.5,83.0,1.0,16.4,826.0,991.06,727.8
2018,3,5,12,30,1004.0,83.0,1.0,16.5,827.0,990.09,726.92
2018,3,5,12,45,1003.5,82.0,0.95,16.65,819.0,983.12,721.29
2018,3,5,13,0,1003.0,81.0,0.9,16.8,811.0,972.2,713.36
2018,3,5,13,15,997.5,81.0,0.9,16.8,794.0,954.16,702.44
2018,3,5,13,30,992.0,81.0,0.9,16.8,777.0,932.45,689.31
2018,3,5,13,45,984.0,80.0,0.9,16.85,751.5,904.01,671.74
2018,3,5,14,0,976.0,79.0,0.9,16.9,726.0,872.3,652.06
2018,3,5,14,15,954.0,80.5,0.9,16.8,689.0,829.46,625.19
2018,3,5,14,30,932.0,82.0,0.9,16.7,652.0,784.61,596.75
2018,3,5,14,45,886.5,85.0,0.9,16.6,600.5,723.15,556.33
2018,3,5,15,0,841.0,88.0,0.9,16.5,549.0,665.13,517.14
2018,3,5,15,15,851.0,80.0,0.9,16.5,515.0,627.6,490.42
2018,3,5,15,30,861.0,72.0,0.9,16.5,481.0,584.48,458.49
2018,3,5,15,45,824.5,71.0,0.85,16.05,430.0,525.53,413.6
2018,3,5,16,0,788.0,70.0,0.8,15.6,379.0,465.68,366.7
2018,3,5,16,15,768.0,64.0,0.8,14.9,331.5,409.49,321.45
2018,3,5,16,30,748.0,58.0,0.8,14.2,284.0,353.85,274.51
2018,3,5,16,45,637.0,56.5,0.85,13.5,224.0,274.53,208.62
2018,3,5,17,0,526.0,55.0,0.9,12.8,164.0,205.94,150.7
2018,3,5,17,15,413.5,44.5,0.95,12.3,115.0,139.63,95.16
2018,3,5,17,30,301.0,34.0,1.0,11.8,66.0,86.13,51.57
2018,3,5,17,45,198.0,22.0,1.1,11.25,38.5,42.5,4.51
2018,3,5,18,0,95.0,10.0,1.2,10.7,11.0,13.68,0.0
2018,3,5,18,15,47.5,5.0,1.25,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.5,1.45,7.65,3.5,0.0,0.0
2018,3,6,6,30,55.0,7.0,1.5,8.3,7.0,6.88,0.0
2018,3,6,6,45,210.5,20.0,1.5,8.95,37.5,37.97,0.0
2018,3,6,7,0,366.0,33.0,1.5,9.6,68.0,89.72,50.83
2018,3,6,7,15,486.5,40.5,1.55,10.25,117.5,144.15,96.08
2018,3,6,7,30,607.0,48.0,1.6,10.9,167.0,212.22,154.05
2018,3,6,7,45,672.0,53.5,1.7,11.5,221.0,273.3,208.95
2018,3,6,8,0,737.0,59.0,1.8,12.1,275.0,341.29,268.84
2018,3,6,8,15,778.5,62.5,1.95,12.85,328.0,403.01,322.48
2018,3,6,8,30,820.0,66.0,2.1,13.6,381.0,467.53,376.6
2018,3,6,8,45,715.0,96.0,2.2,14.4,396.0,486.93,393.11
2018,3,6,9,0,610.0,126.0,2.3,15.2,411.0,493.31,397.92
2018,3,6,9,15,582.0,147.5,2.45,15.7,440.5,526.84,423.63
2018,3,6,9,30,554.0,169.0,2.6,16.2,470.0,553.99,443.52
2018,3,6,9,45,745.5,125.0,2.75,16.75,560.0,666.45,530.46
2018,3,6,10,0,937.0,81.0,2.9,17.3,650.0,781.13,612.93
2018,3,6,10,15,953.0,81.0,2.95,17.6,685.5,823.97,640.97
2018,3,6,10,30,969.0,81.0,3.0,17.9,721.0,864.52,667.68
2018,3,6,10,45,975.5,81.5,3.05,18.2,746.0,895.24,687.34
2018,3,6,11,0,982.0,82.0,3.1,18.5,771.0,922.68,704.76
2018,3,6,11,15,986.0,83.0,3.05,18.7,788.5,945.08,718.27
2018,3,6,11,30,990.0,84.0,3.0,18.9,806.0,963.83,729.32
2018,3,6,11,45,950.5,101.0,3.0,19.1,801.0,957.86,724.13
2018,3,6,12,0,911.0,118.0,3.0,19.3,796.0,947.24,716.17
2018,3,6,12,15,861.0,138.0,2.95,19.35,779.0,932.03,705.29
2018,3,6,12,30,811.0,158.0,2.9,19.4,762.0,907.34,688.1
2018,3,6,12,45,770.0,171.5,2.8,19.5,740.5,884.8,672.04
2018,3,6,13,0,729.0,185.0,2.7,19.6,719.0,855.8,651.6
2018,3,6,13,15,804.5,152.5,2.55,19.6,730.0,872.45,662.69
2018,3,6,13,30,880.0,120.0,2.4,19.6,741.0,887.58,672.32
2018,3,6,13,45,860.5,120.0,2.3,19.55,711.0,852.7,648.33
2018,3,6,14,0,841.0,120.0,2.2,19.5,681.0,815.45,623.13
2018,3,6,14,15,828.0,114.0,2.05,19.35,645.5,774.73,595.24
2018,3,6,14,30,815.0,108.0,1.9,19.2,610.0,731.87,565.71
2018,3,6,14,45,844.5,92.0,1.75,19.05,584.5,706.34,548.36
2018,3,6,15,0,874.0,76.0,1.6,18.9,559.0,672.92,525.14
2018,3,6,15,15,866.0,72.0,1.6,18.9,519.0,627.39,492.04
2018,3,6,15,30,858.0,68.0,1.6,18.9,479.0,580.06,456.42
2018,3,6,15,45,839.5,64.5,1.35,18.25,432.5,526.09,414.31
2018,3,6,16,0,821.0,61.0,1.1,17.6,386.0,473.5,371.86
2018,3,6,16,15,751.0,61.0,1.0,16.85,328.0,400.2,313.24
2018,3,6,16,30,681.0,61.0,0.9,16.1,270.0,332.55,257.44
2018,3,6,16,45,576.5,59.0,0.85,15.3,213.0,258.27,195.83
2018,3,6,17,0,472.0,57.0,0.8,14.5,156.0,194.06,141.85
2018,3,6,17,15,405.5,46.5,0.85,14.0,114.5,140.53,95.76
2018,3,6,17,30,339.0,36.0,0.9,13.5,73.0,94.44,56.59
2018,3,6,17,45,209.0,23.0,0.9,13.0,42.0,45.0,8.72
2018,3,6,18,0,79.0,10.0,0.9,12.5,11.0,13.12,0.0
2018,3,6,18,15,39.5,5.0,0.9,12.35,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,6,15,7.0,2.5,1.25,9.8,2.5,0.0,0.0
2018,3,7,6,30,14.0,5.0,1.2,10.0,5.0,5.34,0.0
2018,3,7,6,45,7.0,15.0,1.15,10.15,15.0,15.2,0.0
2018,3,7,7,0,0.0,25.0,1.1,10.3,25.0,24.14,13.96
2018,3,7,7,15,0.0,40.0,1.2,10.85,40.0,38.84,27.34
2018,3,7,7,30,0.0,55.0,1.3,11.4,55.0,53.55,40.3
2018,3,7,7,45,0.0,60.0,1.4,11.9,60.0,58.2,44.45
2018,3,7,8,0,0.0,65.0,1.5,12.4,65.0,62.93,48.46
2018,3,7,8,15,0.0,64.5,1.65,12.95,64.5,62.34,47.78
2018,3,7,8,30,0.0,64.0,1.8,13.5,64.0,61.86,47.13
2018,3,7,8,45,0.0,62.5,1.95,14.05,62.5,60.41,45.65
2018,3,7,9,0,0.0,61.0,2.1,14.6,61.0,58.96,44.18
2018,3,7,9,15,12.5,106.5,2.2,15.2,113.5,111.26,87.62
2018,3,7,9,30,25.0,152.0,2.3,15.8,166.0,169.2,134.67
2018,3,7,9,45,202.5,198.0,2.4,16.4,321.5,355.17,285.88
2018,3,7,10,0,380.0,244.0,2.5,17.0,477.0,543.39,430.86
2018,3,7,10,15,512.5,216.0,2.55,17.35,547.0,635.95,500.43
2018,3,7,10,30,645.0,188.0,2.6,17.7,617.0,730.87,570.68
2018,3,7,10,45,707.0,172.5,2.7,18.1,658.5,782.95,607.27
2018,3,7,11,0,769.0,157.0,2.8,18.5,700.0,834.8,642.35
2018,3,7,11,15,871.0,120.0,2.85,18.7,748.5,894.24,682.42
2018,3,7,11,30,973.0,83.0,2.9,18.9,797.0,950.85,719.95
2018,3,7,11,45,975.5,83.5,2.9,19.05,806.5,963.72,727.34
2018,3,7,12,0,978.0,84.0,2.9,19.2,816.0,972.78,732.67
2018,3,7,12,15,979.5,83.5,2.9,19.25,817.0,975.97,734.49
2018,3,7,12,30,981.0,83.0,2.9,19.3,818.0,975.25,733.9
2018,3,7,12,45,981.0,81.0,2.9,19.35,810.0,967.62,728.84
2018,3,7,13,0,981.0,79.0,2.9,19.4,802.0,956.1,721.35
2018,3,7,13,15,977.5,78.5,2.85,19.4,786.0,939.37,710.23
2018,3,7,13,30,974.0,78.0,2.8,19.4,770.0,918.97,696.76
2018,3,7,13,45,968.0,77.0,2.75,19.35,746.0,892.39,679.28
2018,3,7,14,0,962.0,76.0,2.7,19.3,722.0,862.5,659.58
2018,3,7,14,15,953.0,75.0,2.65,19.15,690.5,827.14,636.3
2018,3,7,14,30,944.0,74.0,2.6,19.0,659.0,789.02,610.97
2018,3,7,14,45,930.5,72.5,2.55,18.85,620.0,744.59,580.93
2018,3,7,15,0,917.0,71.0,2.5,18.7,581.0,698.19,549.16
2018,3,7,15,15,899.5,69.0,2.5,18.7,537.0,647.01,511.89
2018,3,7,15,30,882.0,67.0,2.5,18.7,493.0,594.76,472.0
2018,3,7,15,45,856.0,64.5,2.25,17.95,443.5,536.62,426.74
2018,3,7,16,0,830.0,62.0,2.0,17.2,394.0,480.52,381.57
2018,3,7,16,15,793.5,58.5,1.85,16.35,341.5,417.5,329.98
2018,3,7,16,30,757.0,55.0,1.7,15.5,289.0,356.68,278.3
2018,3,7,16,45,701.0,50.0,1.55,14.65,236.0,290.39,220.93
2018,3,7,17,0,645.0,45.0,1.4,13.8,183.0,229.27,166.63
2018,3,7,17,15,549.0,39.0,1.45,13.15,133.5,163.98,110.37
2018,3,7,17,30,453.0,33.0,1.5,12.5,84.0,109.95,64.91
2018,3,7,17,45,281.0,22.0,1.55,11.9,48.5,51.67,13.22
2018,3,7,18,0,109.0,11.0,1.6,11.3,13.0,15.47,0.0
2018,3,7,18,15,54.5,5.5,1.55,11.2,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,6,15,13.0,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,26.0,7.0,0.5,12.3,7.0,7.74,0.0
2018,3,8,6,45,70.5,22.5,0.5,12.65,28.5,28.96,0.67
2018,3,8,7,0,115.0,38.0,0.5,13.0,50.0,57.93,36.46
2018,3,8,7,15,159.0,56.0,0.5,13.35,83.0,92.67,65.8
2018,3,8,7,30,203.0,74.0,0.5,13.7,116.0,132.53,99.69
2018,3,8,7,45,252.5,92.0,0.5,14.05,158.5,179.09,139.1
2018,3,8,8,0,302.0,110.0,0.5,14.4,201.0,230.97,182.43
2018,3,8,8,15,296.0,131.5,0.6,14.9,234.0,267.63,213.3
2018,3,8,8,30,290.0,153.0,0.7,15.4,267.0,303.18,242.27
2018,3,8,8,45,323.0,169.0,0.8,15.9,311.0,352.51,281.25
2018,3,8,9,0,356.0,185.0,0.9,16.4,355.0,404.34,321.22
2018,3,8,9,15,465.5,175.5,1.05,16.8,419.5,485.02,383.58
2018,3,8,9,30,575.0,166.0,1.2,17.2,484.0,568.38,446.58
2018,3,8,9,45,708.0,135.5,1.3,17.65,554.0,656.27,511.77
2018,3,8,10,0,841.0,105.0,1.4,18.1,624.0,746.05,574.86
2018,3,8,10,15,866.5,102.5,1.5,18.4,661.0,790.81,604.19
2018,3,8,10,30,892.0,100.0,1.6,18.7,698.0,829.89,629.86
2018,3,8,10,45,919.0,93.5,1.7,18.95,729.0,867.97,654.85
2018,3,8,11,0,946.0,87.0,1.8,19.2,760.0,903.88,678.27
2018,3,8,11,15,952.0,87.0,1.9,19.4,777.5,926.19,692.71
2018,3,8,11,30,958.0,87.0,2.0,19.6,795.0,945.03,705.06
2018,3,8,11,45,962.0,86.5,2.1,19.75,804.5,957.93,713.73
2018,3,8,12,0,966.0,86.0,2.2,19.9,814.0,967.1,720.1
2018,3,8,12,15,967.5,85.5,2.25,19.95,815.0,970.2,722.37
2018,3,8,12,30,969.0,85.0,2.3,20.0,816.0,969.45,722.28
2018,3,8,12,45,916.5,104.0,2.4,20.0,789.5,937.93,702.48
2018,3,8,13,0,864.0,123.0,2.5,20.0,763.0,908.66,684.33
2018,3,8,13,15,640.0,190.0,2.45,19.95,658.5,777.1,594.17
2018,3,8,13,30,416.0,257.0,2.4,19.9,554.0,642.27,494.14
2018,3,8,13,45,440.0,248.5,2.4,19.85,553.5,643.74,497.22
2018,3,8,14,0,464.0,240.0,2.4,19.8,553.0,642.4,497.26
2018,3,8,14,15,574.0,198.0,2.35,19.6,567.5,669.42,520.07
2018,3,8,14,30,684.0,156.0,2.3,19.4,582.0,691.24,538.42
2018,3,8,14,45,794.0,116.0,2.25,19.25,582.0,699.89,546.74
2018,3,8,15,0,904.0,76.0,2.2,19.1,582.0,696.86,545.85
2018,3,8,15,15,886.5,74.0,2.2,19.1,538.0,646.11,508.71
2018,3,8,15,30,869.0,72.0,2.2,19.1,494.0,594.33,469.5
2018,3,8,15,45,844.5,68.5,2.0,18.55,445.0,538.33,425.98
2018,3,8,16,0,820.0,65.0,1.8,18.0,396.0,480.36,379.63
2018,3,8,16,15,747.0,65.5,1.6,17.25,336.5,405.87,319.47
2018,3,8,16,30,674.0,66.0,1.4,16.5,277.0,337.96,263.0
2018,3,8,16,45,604.0,59.5,1.25,15.75,223.0,269.72,205.19
2018,3,8,17,0,534.0,53.0,1.1,15.0,169.0,208.41,152.16
2018,3,8,17,15,485.0,43.5,1.1,14.35,127.0,155.94,105.78
2018,3,8,17,30,436.0,34.0,1.1,13.7,85.0,108.83,64.66
2018,3,8,17,45,250.5,22.0,1.15,13.05,48.0,49.15,15.0
2018,3,8,18,0,65.0,10.0,1.2,12.4,11.0,12.68,0.0
2018,3,8,18,15,32.5,5.0,1.2,12.2,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,6,15,23.5,3.5,1.1,10.45,4.0,0.0,0.0
2018,3,9,6,30,47.0,7.0,1.2,10.8,8.0,8.58,0.0
2018,3,9,6,45,204.5,21.0,1.3,11.15,41.5,41.19,7.58
2018,3,9,7,0,362.0,35.0,1.4,11.5,75.0,94.77,56.51
2018,3,9,7,15,441.5,43.5,1.3,12.05,118.5,142.65,97.07
2018,3,9,7,30,521.0,52.0,1.2,12.6,162.0,199.49,146.39
2018,3,9,7,45,621.5,54.5,1.15,13.1,220.5,265.35,203.1
2018,3,9,8,0,722.0,57.0,1.1,13.6,279.0,341.15,267.26
2018,3,9,8,15,758.0,61.0,1.2,14.15,330.5,400.59,318.08
2018,3,9,8,30,794.0,65.0,1.3,14.7,382.0,462.32,369.06
2018,3,9,8,45,788.0,76.0,1.35,15.25,423.0,511.02,407.95
2018,3,9,9,0,782.0,87.0,1.4,15.8,464.0,557.21,443.45
2018,3,9,9,15,719.0,114.5,1.5,16.1,486.0,584.07,463.23
2018,3,9,9,30,656.0,142.0,1.6,16.4,508.0,602.18,475.79
2018,3,9,9,45,774.5,116.0,1.7,16.7,576.5,682.85,536.76
2018,3,9,10,0,893.0,90.0,1.8,17.0,645.0,767.64,595.65
2018,3,9,10,15,862.0,106.5,1.8,17.2,664.5,794.52,612.02
2018,3,9,10,30,831.0,123.0,1.8,17.4,684.0,812.82,622.96
2018,3,9,10,45,789.0,146.5,1.8,17.6,694.5,824.48,629.43
2018,3,9,11,0,747.0,170.0,1.8,17.8,705.0,834.84,635.19
2018,3,9,11,15,773.0,164.0,1.85,17.9,728.5,864.94,655.27
2018,3,9,11,30,799.0,158.0,1.9,18.0,752.0,889.15,671.15
2018,3,9,11,45,738.0,184.5,1.95,18.15,738.0,875.29,661.26
2018,3,9,12,0,677.0,211.0,2.0,18.3,724.0,853.29,646.33
2018,3,9,12,15,539.0,267.5,2.1,18.35,676.0,787.27,598.21
2018,3,9,12,30,401.0,324.0,2.2,18.4,628.0,713.72,543.95
2018,3,9,12,45,364.0,332.0,2.25,18.45,606.0,686.79,524.78
2018,3,9,13,0,327.0,340.0,2.3,18.5,584.0,658.88,504.4
2018,3,9,13,15,362.0,324.0,2.3,18.35,588.5,667.43,512.42
2018,3,9,13,30,397.0,308.0,2.3,18.2,593.0,673.45,518.37
2018,3,9,13,45,392.5,297.5,2.25,18.05,572.0,649.52,501.65
2018,3,9,14,0,388.0,287.0,2.2,17.9,551.0,624.34,484.14
2018,3,9,14,15,327.0,286.0,2.15,17.7,501.5,564.01,439.51
2018,3,9,14,30,266.0,285.0,2.1,17.5,452.0,506.2,396.3
2018,3,9,14,45,223.0,271.5,2.05,17.35,405.5,444.5,350.13
2018,3,9,15,0,180.0,258.0,2.0,17.2,359.0,392.29,310.37
2018,3,9,15,15,175.0,237.5,2.0,17.2,329.5,359.67,285.9
2018,3,9,15,30,170.0,217.0,2.0,17.2,300.0,327.09,260.96
2018,3,9,15,45,179.5,193.5,2.0,16.6,273.5,299.29,240.07
2018,3,9,16,0,189.0,170.0,2.0,16.0,247.0,270.26,217.49
2018,3,9,16,15,191.5,148.0,1.85,15.4,217.0,238.47,191.73
2018,3,9,16,30,194.0,126.0,1.7,14.8,187.0,209.4,167.37
2018,3,9,16,45,160.5,105.0,1.6,14.25,149.5,162.31,127.96
2018,3,9,17,0,127.0,84.0,1.5,13.7,112.0,122.09,93.9
2018,3,9,17,15,98.5,63.5,1.45,13.25,81.5,87.28,64.14
2018,3,9,17,30,70.0,43.0,1.4,12.8,51.0,55.77,37.36
2018,3,9,17,45,46.5,26.5,1.35,12.4,30.5,31.49,12.35
2018,3,9,18,0,23.0,10.0,1.3,12.0,10.0,10.87,0.0
2018,3,9,18,15,11.5,5.0,1.25,11.85,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.7,10.65,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.7,10.8,2.0,1.97,0.0
2018,3,10,6,45,0.0,4.5,0.7,10.95,4.5,4.33,0.0
2018,3,10,7,0,0.0,7.0,0.7,11.1,7.0,6.74,0.0
2018,3,10,7,15,0.0,8.0,0.8,11.3,8.0,7.71,0.95
2018,3,10,7,30,0.0,9.0,0.9,11.5,9.0,8.67,1.86
2018,3,10,7,45,0.0,40.0,1.05,11.7,40.0,38.62,27.79
2018,3,10,8,0,0.0,71.0,1.2,11.9,71.0,68.83,53.61
2018,3,10,8,15,0.0,91.0,1.25,12.15,91.0,88.58,70.14
2018,3,10,8,30,0.0,111.0,1.3,12.4,111.0,108.4,86.48
2018,3,10,8,45,0.0,93.0,1.35,12.6,93.0,90.22,70.9
2018,3,10,9,0,0.0,75.0,1.4,12.8,75.0,72.52,55.83
2018,3,10,9,15,0.0,58.0,1.45,13.05,58.0,56.07,41.82
2018,3,10,9,30,0.0,41.0,1.5,13.3,41.0,39.62,27.85
2018,3,10,9,45,0.0,48.5,1.55,13.55,48.5,46.89,33.84
2018,3,10,10,0,0.0,56.0,1.6,13.8,56.0,54.16,39.77
2018,3,10,10,15,0.5,75.5,1.7,13.95,76.0,73.45,55.65
2018,3,10,10,30,1.0,95.0,1.8,14.1,96.0,92.8,71.42
2018,3,10,10,45,0.5,82.5,1.9,14.25,83.0,80.28,60.96
2018,3,10,11,0,0.0,70.0,2.0,14.4,70.0,67.75,50.55
2018,3,10,11,15,1.5,114.5,2.05,14.55,115.5,112.53,87.12
2018,3,10,11,30,3.0,159.0,2.1,14.7,161.0,158.07,123.71
2018,3,10,11,45,6.5,186.5,2.15,14.85,191.5,188.8,148.14
2018,3,10,12,0,10.0,214.0,2.2,15.0,222.0,219.75,172.57
2018,3,10,12,15,6.0,175.0,2.15,15.05,180.0,176.85,138.3
2018,3,10,12,30,2.0,136.0,2.1,15.1,138.0,134.32,104.19
2018,3,10,12,45,1.0,127.5,2.05,15.15,128.5,124.98,96.71
2018,3,10,13,0,0.0,119.0,2.0,15.2,119.0,115.67,89.19
2018,3,10,13,15,0.0,103.0,1.95,15.1,103.0,99.89,76.51
2018,3,10,13,30,0.0,87.0,1.9,15.0,87.0,84.24,63.89
2018,3,10,13,45,0.0,86.0,1.85,14.9,86.0,83.26,63.21
2018,3,10,14,0,0.0,85.0,1.8,14.8,85.0,82.28,62.53
2018,3,10,14,15,0.0,85.5,1.8,14.65,85.5,82.75,63.08
2018,3,10,14,30,0.0,86.0,1.8,14.5,86.0,83.23,63.64
2018,3,10,14,45,0.0,86.5,1.75,14.4,86.5,83.7,64.21
2018,3,10,15,0,0.0,87.0,1.7,14.3,87.0,84.17,64.8
2018,3,10,15,15,0.0,89.5,1.7,14.3,89.5,86.61,67.01
2018,3,10,15,30,0.0,92.0,1.7,14.3,92.0,89.13,69.31
2018,3,10,15,45,0.0,90.0,1.5,14.05,90.0,87.23,68.01
2018,3,10,16,0,0.0,88.0,1.3,13.8,88.0,85.36,66.73
2018,3,10,16,15,0.0,75.5,1.15,13.55,75.5,73.1,56.67
2018,3,10,16,30,0.0,63.0,1.0,13.3,63.0,60.89,46.51
2018,3,10,16,45,0.0,36.0,0.9,13.1,36.0,34.75,24.27
2018,3,10,17,0,0.0,9.0,0.8,12.9,9.0,8.67,1.82
2018,3,10,17,15,0.0,7.5,0.8,12.75,7.5,7.23,0.52
2018,3,10,17,30,0.0,6.0,0.8,12.6,6.0,5.78,0.0
2018,3,10,17,45,1.0,4.0,0.8,12.45,4.0,3.96,0.0
2018,3,10,18,0,2.0,2.0,0.8,12.3,2.0,2.06,0.0
2018,3,10,18,15,1.0,1.0,0.85,12.25,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,11,6,15,49.5,6.5,1.7,9.35,7.5,0.0,0.0
2018,3,11,6,30,99.0,13.0,1.7,9.6,15.0,16.94,0.0
2018,3,11,6,45,255.5,25.5,1.7,9.9,51.0,52.73,19.57
2018,3,11,7,0,412.0,38.0,1.7,10.2,87.0,108.15,66.49
2018,3,11,7,15,505.5,45.5,1.7,10.6,136.0,161.64,111.81
2018,3,11,7,30,599.0,53.0,1.7,11.0,185.0,225.61,167.66
2018,3,11,7,45,656.5,58.5,1.65,11.45,238.0,285.53,221.41
2018,3,11,8,0,714.0,64.0,1.6,11.9,291.0,350.48,278.18
2018,3,11,8,15,752.5,68.0,1.55,12.55,343.0,410.93,329.64
2018,3,11,8,30,791.0,72.0,1.5,13.2,395.0,473.91,381.08
2018,3,11,8,45,818.0,74.5,1.4,13.85,444.0,531.15,425.85
2018,3,11,9,0,845.0,77.0,1.3,14.5,493.0,588.98,469.11
2018,3,11,9,15,866.0,78.5,1.2,15.2,538.0,639.62,505.21
2018,3,11,9,30,887.0,80.0,1.1,15.9,583.0,691.83,540.29
2018,3,11,9,45,903.0,81.0,0.95,16.65,622.5,738.93,568.23
2018,3,11,10,0,919.0,82.0,0.8,17.4,662.0,784.35,593.88
2018,3,11,10,15,928.0,83.5,0.75,17.8,694.0,822.87,616.32
2018,3,11,10,30,937.0,85.0,0.7,18.2,726.0,858.72,636.65
2018,3,11,10,45,943.5,86.0,0.6,18.65,751.0,889.06,651.98
2018,3,11,11,0,950.0,87.0,0.5,19.1,776.0,916.21,664.99
2018,3,11,11,15,953.5,88.5,0.55,19.3,793.0,937.95,678.22
2018,3,11,11,30,957.0,90.0,0.6,19.5,810.0,956.12,689.37
2018,3,11,11,45,950.5,94.0,0.65,19.75,816.0,964.34,694.3
2018,3,11,12,0,944.0,98.0,0.7,20.0,822.0,968.67,697.07
2018,3,11,12,15,874.0,130.5,0.75,20.1,801.0,947.84,684.59
2018,3,11,12,30,804.0,163.0,0.8,20.2,780.0,917.34,666.3
2018,3,11,12,45,803.5,162.0,0.85,20.3,773.0,911.05,663.59
2018,3,11,13,0,803.0,161.0,0.9,20.4,766.0,901.48,658.51
2018,3,11,13,15,734.5,184.5,0.9,20.4,729.0,858.93,631.49
2018,3,11,13,30,666.0,208.0,0.9,20.4,692.0,811.22,600.81
2018,3,11,13,45,652.0,204.0,0.9,20.35,665.0,780.28,581.18
2018,3,11,14,0,638.0,200.0,0.9,20.3,638.0,747.46,559.83
2018,3,11,14,15,625.0,193.0,0.9,20.15,606.5,710.69,535.83
2018,3,11,14,30,612.0,186.0,0.9,20.0,575.0,672.45,510.44
2018,3,11,14,45,555.0,191.0,0.9,19.8,527.5,611.38,467.8
2018,3,11,15,0,498.0,196.0,0.9,19.6,480.0,555.48,428.05
2018,3,11,15,15,508.0,176.0,0.9,19.6,447.0,519.09,402.6
2018,3,11,15,30,518.0,156.0,0.9,19.6,414.0,480.42,374.53
2018,3,11,15,45,539.5,135.0,1.0,18.9,380.0,444.76,349.3
2018,3,11,16,0,561.0,114.0,1.1,18.2,346.0,408.11,321.77
2018,3,11,16,15,557.5,100.0,1.15,17.6,305.5,361.85,284.85
2018,3,11,16,30,554.0,86.0,1.2,17.0,265.0,314.88,245.72
2018,3,11,16,45,531.5,74.5,1.2,16.35,221.5,263.51,201.59
2018,3,11,17,0,509.0,63.0,1.2,15.7,178.0,213.93,157.59
2018,3,11,17,15,408.0,53.0,1.15,15.2,130.0,150.35,104.26
2018,3,11,17,30,307.0,43.0,1.1,14.7,82.0,97.77,61.52
2018,3,11,17,45,188.0,28.0,1.0,14.2,48.5,49.74,21.92
2018,3,11,18,0,69.0,13.0,0.9,13.7,15.0,16.04,0.0
2018,3,11,18,15,34.5,6.5,0.85,13.55,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,6,15,2.5,2.5,1.65,11.4,2.5,0.0,0.0
2018,3,12,6,30,5.0,5.0,1.8,12.1,5.0,5.14,0.0
2018,3,12,6,45,2.5,15.5,2.0,12.85,15.5,15.21,4.63
2018,3,12,7,0,0.0,26.0,2.2,13.6,26.0,25.1,15.15
2018,3,12,7,15,4.0,44.0,2.4,14.15,45.0,43.52,30.99
2018,3,12,7,30,8.0,62.0,2.6,14.7,64.0,62.56,47.3
2018,3,12,7,45,179.0,81.5,2.8,15.3,139.0,146.22,114.54
2018,3,12,8,0,350.0,101.0,3.0,15.9,214.0,247.71,197.52
2018,3,12,8,15,372.0,93.0,3.2,16.35,231.0,268.59,216.41
2018,3,12,8,30,394.0,85.0,3.4,16.8,248.0,293.67,238.45
2018,3,12,8,45,291.5,140.0,3.6,17.25,268.5,308.27,249.8
2018,3,12,9,0,189.0,195.0,3.8,17.7,289.0,314.81,253.22
2018,3,12,9,15,212.5,209.5,3.85,18.0,324.0,353.67,283.86
2018,3,12,9,30,236.0,224.0,3.9,18.3,359.0,400.08,319.76
2018,3,12,9,45,224.0,253.5,4.0,18.6,388.5,426.12,338.65
2018,3,12,10,0,212.0,283.0,4.1,18.9,418.0,456.76,360.71
2018,3,12,10,15,291.5,285.0,4.1,19.1,480.5,535.84,421.58
2018,3,12,10,30,371.0,287.0,4.1,19.3,543.0,611.84,478.94
2018,3,12,10,45,373.5,284.5,4.1,19.5,549.5,621.09,484.87
2018,3,12,11,0,376.0,282.0,4.1,19.7,556.0,629.03,490.16
2018,3,12,11,15,280.5,294.5,4.05,19.8,501.5,565.4,440.1
2018,3,12,11,30,185.0,307.0,4.0,19.9,447.0,488.91,380.24
2018,3,12,11,45,227.5,331.5,4.0,20.0,505.5,564.66,437.2
2018,3,12,12,0,270.0,356.0,4.0,20.1,564.0,631.43,486.14
2018,3,12,12,15,225.0,346.0,4.0,20.1,519.5,571.1,440.77
2018,3,12,12,30,180.0,336.0,4.0,20.1,475.0,518.81,401.29
2018,3,12,12,45,115.5,313.5,3.95,20.1,402.5,434.99,337.11
2018,3,12,13,0,51.0,291.0,3.9,20.1,330.0,343.32,265.94
2018,3,12,13,15,62.0,289.0,3.85,20.0,335.0,350.22,272.15
2018,3,12,13,30,73.0,287.0,3.8,19.9,340.0,356.55,277.66
2018,3,12,13,45,90.5,300.0,3.75,19.8,364.0,383.71,299.16
2018,3,12,14,0,108.0,313.0,3.7,19.7,388.0,409.88,319.76
2018,3,12,14,15,88.0,297.5,3.65,19.5,356.5,374.54,292.79
2018,3,12,14,30,68.0,282.0,3.6,19.3,325.0,340.2,266.58
2018,3,12,14,45,44.5,242.0,3.55,19.15,269.5,278.39,218.76
2018,3,12,15,0,21.0,202.0,3.5,19.0,214.0,213.73,167.96
2018,3,12,15,15,30.5,196.5,3.5,19.0,212.5,218.27,172.34
2018,3,12,15,30,40.0,191.0,3.5,19.0,211.0,217.13,172.01
2018,3,12,15,45,24.5,140.5,3.35,18.4,152.5,154.19,121.81
2018,3,12,16,0,9.0,90.0,3.2,17.8,94.0,91.82,71.08
2018,3,12,16,15,4.5,53.5,3.05,17.3,55.5,53.71,39.62
2018,3,12,16,30,0.0,17.0,2.9,16.8,17.0,16.4,8.28
2018,3,12,16,45,0.0,13.5,2.75,16.3,13.5,13.02,5.44
2018,3,12,17,0,0.0,10.0,2.6,15.8,10.0,9.64,2.55
2018,3,12,17,15,0.0,9.5,2.6,15.5,9.5,9.16,2.08
2018,3,12,17,30,0.0,9.0,2.6,15.2,9.0,8.67,1.52
2018,3,12,17,45,0.0,5.5,2.6,14.85,5.5,5.3,0.0
2018,3,12,18,0,0.0,2.0,2.6,14.5,2.0,1.97,0.0
2018,3,12,18,15,0.0,1.0,2.7,14.4,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,6,15,10.0,1.5,1.95,13.4,2.0,0.0,0.0
2018,3,13,6,30,20.0,3.0,2.2,13.7,4.0,3.91,0.0
2018,3,13,6,45,29.0,7.0,2.4,14.05,10.0,10.37,0.76
2018,3,13,7,0,38.0,11.0,2.6,14.4,16.0,17.87,7.59
2018,3,13,7,15,78.5,13.5,2.8,14.6,29.5,32.89,19.37
2018,3,13,7,30,119.0,16.0,3.0,14.8,43.0,52.79,36.13
2018,3,13,7,45,59.5,18.5,3.2,15.0,32.0,41.1,28.47
2018,3,13,8,0,0.0,21.0,3.4,15.2,21.0,20.26,11.66
2018,3,13,8,15,0.0,25.5,3.55,15.3,25.5,24.61,15.32
2018,3,13,8,30,0.0,30.0,3.7,15.4,30.0,28.96,18.93
2018,3,13,8,45,0.5,84.5,3.9,15.55,85.0,82.05,63.37
2018,3,13,9,0,1.0,139.0,4.1,15.7,140.0,136.54,108.1
2018,3,13,9,15,2.5,156.0,4.2,15.75,157.5,154.47,122.38
2018,3,13,9,30,4.0,173.0,4.3,15.8,175.0,172.58,136.75
2018,3,13,9,45,8.5,192.5,4.4,15.85,197.5,195.55,155.06
2018,3,13,10,0,13.0,212.0,4.5,15.9,220.0,218.91,173.56
2018,3,13,10,15,28.0,251.5,4.55,15.9,270.5,277.97,220.62
2018,3,13,10,30,43.0,291.0,4.6,15.9,321.0,332.96,263.8
2018,3,13,10,45,39.5,292.5,4.6,15.85,320.5,332.57,262.95
2018,3,13,11,0,36.0,294.0,4.6,15.8,320.0,331.91,262.07
2018,3,13,11,15,38.0,304.5,4.55,15.75,332.5,345.48,272.44
2018,3,13,11,30,40.0,315.0,4.5,15.7,345.0,359.0,282.74
2018,3,13,11,45,33.5,304.0,4.5,15.65,329.5,341.72,269.01
2018,3,13,12,0,27.0,293.0,4.5,15.6,314.0,324.26,255.23
2018,3,13,12,15,74.5,308.0,4.4,15.55,366.0,383.82,303.33
2018,3,13,12,30,122.0,323.0,4.3,15.5,418.0,451.99,357.03
2018,3,13,12,45,161.0,314.0,4.2,15.4,437.5,476.94,377.33
2018,3,13,13,0,200.0,305.0,4.1,15.3,457.0,500.6,396.74
2018,3,13,13,15,328.0,263.5,4.0,15.25,507.0,574.69,457.11
2018,3,13,13,30,456.0,222.0,3.9,15.2,557.0,643.73,512.31
2018,3,13,13,45,334.0,249.5,3.8,15.15,490.5,551.14,439.25
2018,3,13,14,0,212.0,277.0,3.7,15.1,424.0,464.13,369.94
2018,3,13,14,15,172.0,249.5,3.65,15.05,365.5,396.82,317.91
2018,3,13,14,30,132.0,222.0,3.6,15.0,307.0,331.47,266.48
2018,3,13,14,45,105.5,206.0,3.5,15.0,271.5,290.48,233.82
2018,3,13,15,0,79.0,190.0,3.4,15.0,236.0,245.66,197.77
2018,3,13,15,15,83.0,187.5,3.4,15.0,232.5,242.52,195.7
2018,3,13,15,30,87.0,185.0,3.4,15.0,229.0,238.88,193.06
2018,3,13,15,45,69.0,153.5,3.25,14.75,186.0,192.2,155.24
2018,3,13,16,0,51.0,122.0,3.1,14.5,143.0,147.35,118.49
2018,3,13,16,15,63.0,102.0,2.8,14.15,125.0,129.77,104.09
2018,3,13,16,30,75.0,82.0,2.5,13.8,107.0,113.47,90.2
2018,3,13,16,45,37.5,53.5,2.25,13.45,66.0,65.27,49.58
2018,3,13,17,0,0.0,25.0,2.0,13.1,25.0,24.12,15.07
2018,3,13,17,15,127.0,26.5,1.85,12.6,43.5,58.32,39.41
2018,3,13,17,30,254.0,28.0,1.7,12.1,62.0,74.73,45.96
2018,3,13,17,45,182.0,22.0,1.55,11.6,40.5,44.33,20.3
2018,3,13,18,0,110.0,16.0,1.4,11.1,19.0,21.19,0.0
2018,3,13,18,15,55.0,8.0,1.4,10.95,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
