Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,0,911.0,114.0,3.7,16.0,818.0,893.12,691.77
2018,4,13,10,15,917.0,117.0,3.65,16.35,848.0,928.8,714.15
2018,4,13,10,30,923.0,120.0,3.6,16.7,878.0,961.59,734.36
2018,4,13,10,45,926.5,121.5,3.6,17.05,899.5,987.45,750.03
2018,4,13,11,0,930.0,123.0,3.6,17.4,921.0,1010.0,763.48
2018,4,13,11,15,932.0,124.5,3.6,17.65,935.0,1027.71,773.98
2018,4,13,11,30,934.0,126.0,3.6,17.9,949.0,1041.87,782.2
2018,4,13,11,45,934.0,127.5,3.6,18.15,955.0,1050.46,786.81
2018,4,13,12,0,934.0,129.0,3.6,18.4,961.0,1055.38,789.14
2018,4,13,12,15,933.5,129.0,3.6,18.55,958.5,1054.56,788.11
2018,4,13,12,30,933.0,129.0,3.6,18.7,956.0,1050.05,784.82
2018,4,13,12,45,930.5,128.5,3.65,18.85,945.0,1039.43,777.99
2018,4,13,13,0,928.0,128.0,3.7,19.0,934.0,1025.24,768.92
2018,4,13,13,15,913.0,132.0,3.7,19.0,911.5,1000.45,752.9
2018,4,13,13,30,898.0,136.0,3.7,19.0,889.0,972.72,734.97
2018,4,13,13,45,890.5,135.0,3.7,19.05,862.5,943.86,716.15
2018,4,13,14,0,883.0,134.0,3.7,19.1,836.0,916.5,698.34
2018,4,13,14,15,880.5,129.5,3.7,19.0,805.0,882.31,676.11
2018,4,13,14,30,878.0,125.0,3.7,18.9,774.0,845.3,651.81
2018,4,13,14,45,859.5,122.0,3.65,18.85,729.5,794.9,617.4
2018,4,13,15,0,841.0,119.0,3.6,18.8,685.0,743.28,581.81
2018,4,13,15,15,828.0,116.5,3.6,18.8,642.5,695.03,547.6
2018,4,13,15,30,815.0,114.0,3.6,18.8,600.0,645.65,510.61
2018,4,13,15,45,792.0,108.5,3.5,18.4,548.5,586.41,465.73
2018,4,13,16,0,769.0,103.0,3.4,18.0,497.0,527.88,420.11
2018,4,13,16,15,738.5,96.5,3.1,17.6,442.5,464.98,369.36
2018,4,13,16,30,708.0,90.0,2.8,17.2,388.0,403.98,318.72
2018,4,13,16,45,672.0,84.5,2.5,16.8,336.0,344.13,267.67
2018,4,13,17,0,636.0,79.0,2.2,16.4,284.0,287.4,218.02
2018,4,13,17,15,576.5,71.0,2.05,15.55,231.0,225.4,164.52
2018,4,13,17,30,517.0,63.0,1.9,14.7,178.0,169.91,116.57
2018,4,13,17,45,421.0,52.5,1.7,13.9,129.5,113.46,71.01
2018,4,13,18,0,325.0,42.0,1.5,13.1,81.0,68.46,38.02
2018,4,13,18,15,196.0,27.5,1.5,12.7,47.5,28.79,9.28
2018,4,13,18,30,67.0,13.0,1.5,12.3,14.0,12.78,0.0
2018,4,13,18,45,33.5,6.5,1.55,11.95,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,5,15,7.0,1.0,1.15,9.95,1.0,0.0,0.0
2018,4,14,5,30,14.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,14,5,45,132.0,16.5,1.1,10.8,26.5,16.22,0.0
2018,4,14,6,0,250.0,31.0,1.1,11.2,51.0,38.3,17.02
2018,4,14,6,15,367.5,41.5,1.2,11.9,96.0,76.63,43.09
2018,4,14,6,30,485.0,52.0,1.3,12.6,141.0,128.87,82.05
2018,4,14,6,45,557.5,59.5,1.45,13.25,193.5,182.25,127.04
2018,4,14,7,0,630.0,67.0,1.6,13.9,246.0,243.87,180.39
2018,4,14,7,15,677.5,72.5,1.7,14.5,301.0,303.02,232.45
2018,4,14,7,30,725.0,78.0,1.8,15.1,356.0,366.82,287.25
2018,4,14,7,45,757.5,82.0,1.85,15.7,410.0,426.8,337.61
2018,4,14,8,0,790.0,86.0,1.9,16.3,464.0,488.82,387.83
2018,4,14,8,15,814.0,89.5,1.95,16.85,515.5,547.53,433.9
2018,4,14,8,30,838.0,93.0,2.0,17.4,567.0,606.93,478.92
2018,4,14,8,45,856.0,96.0,2.0,17.95,615.0,662.27,519.2
2018,4,14,9,0,874.0,99.0,2.0,18.5,663.0,714.95,555.67
2018,4,14,9,15,888.0,100.5,2.0,18.9,705.5,764.06,587.68
2018,4,14,9,30,902.0,102.0,2.0,19.3,748.0,811.69,618.13
2018,4,14,9,45,912.5,103.0,2.0,19.7,784.5,854.22,644.59
2018,4,14,10,0,923.0,104.0,2.0,20.1,821.0,894.51,669.21
2018,4,14,10,15,930.0,105.5,1.95,20.45,850.5,929.78,689.81
2018,4,14,10,30,937.0,107.0,1.9,20.8,880.0,962.17,708.28
2018,4,14,10,45,942.5,107.5,1.9,21.15,902.0,989.07,723.65
2018,4,14,11,0,948.0,108.0,1.9,21.5,924.0,1012.7,736.91
2018,4,14,11,15,951.0,108.5,1.8,21.7,938.0,1030.52,745.55
2018,4,14,11,30,954.0,109.0,1.7,21.9,952.0,1044.76,751.92
2018,4,14,11,45,955.0,109.5,1.65,22.15,958.0,1053.37,755.41
2018,4,14,12,0,956.0,110.0,1.6,22.4,964.0,1058.24,756.7
2018,4,14,12,15,954.5,110.0,1.55,22.5,961.0,1056.37,754.39
2018,4,14,12,30,953.0,110.0,1.5,22.6,958.0,1050.75,749.96
2018,4,14,12,45,949.5,110.0,1.45,22.7,946.5,1039.46,742.17
2018,4,14,13,0,946.0,110.0,1.4,22.8,935.0,1024.56,732.32
2018,4,14,13,15,942.0,108.5,1.45,22.8,915.5,1004.07,721.02
2018,4,14,13,30,938.0,107.0,1.5,22.8,896.0,980.17,707.6
2018,4,14,13,45,932.0,106.0,1.55,22.8,869.5,951.71,691.22
2018,4,14,14,0,926.0,105.0,1.6,22.8,843.0,920.19,672.77
2018,4,14,14,15,918.0,102.5,1.65,22.65,809.0,882.53,650.51
2018,4,14,14,30,910.0,100.0,1.7,22.5,775.0,842.31,626.27
2018,4,14,14,45,898.5,97.5,1.8,22.35,734.5,797.03,598.69
2018,4,14,15,0,887.0,95.0,1.9,22.2,694.0,749.88,569.23
2018,4,14,15,15,871.5,92.5,1.9,22.2,648.5,698.38,535.03
2018,4,14,15,30,856.0,90.0,1.9,22.2,603.0,647.51,498.93
2018,4,14,15,45,835.5,87.0,2.0,21.7,553.0,590.49,458.25
2018,4,14,16,0,815.0,84.0,2.1,21.2,503.0,533.55,415.97
2018,4,14,16,15,787.0,80.5,2.1,20.65,450.5,472.81,368.84
2018,4,14,16,30,759.0,77.0,2.1,20.1,398.0,413.57,321.12
2018,4,14,16,45,719.0,72.0,2.1,19.55,343.0,350.06,268.5
2018,4,14,17,0,679.0,67.0,2.1,19.0,288.0,289.68,216.84
2018,4,14,17,15,605.0,62.5,2.05,18.15,232.5,224.94,161.81
2018,4,14,17,30,531.0,58.0,2.0,17.3,177.0,168.3,113.72
2018,4,14,17,45,420.5,48.5,1.95,16.4,127.0,109.82,67.46
2018,4,14,18,0,310.0,39.0,1.9,15.5,77.0,64.46,35.03
2018,4,14,18,15,202.0,26.0,1.85,15.05,46.0,27.89,9.3
2018,4,14,18,30,94.0,13.0,1.8,14.6,15.0,12.78,0.0
2018,4,14,18,45,47.0,6.5,1.8,14.15,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,1.05,10.65,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,1.0,10.8,4.0,0.0,0.0
2018,4,15,5,45,103.5,18.5,0.95,11.0,26.5,18.18,0.0
2018,4,15,6,0,193.0,33.0,0.9,11.2,49.0,37.83,18.47
2018,4,15,6,15,273.5,45.0,1.05,11.5,86.0,70.86,42.28
2018,4,15,6,30,354.0,57.0,1.2,11.8,123.0,113.25,75.06
2018,4,15,6,45,370.0,73.5,1.35,12.15,162.5,155.27,112.34
2018,4,15,7,0,386.0,90.0,1.5,12.5,202.0,199.07,151.63
2018,4,15,7,15,441.0,103.0,1.55,13.0,255.0,254.19,198.83
2018,4,15,7,30,496.0,116.0,1.6,13.5,308.0,315.16,250.14
2018,4,15,7,45,619.5,108.0,1.65,14.0,383.0,393.1,313.69
2018,4,15,8,0,743.0,100.0,1.7,14.5,458.0,481.57,384.27
2018,4,15,8,15,770.0,103.5,1.7,15.05,509.5,539.46,429.3
2018,4,15,8,30,797.0,107.0,1.7,15.6,561.0,598.55,473.84
2018,4,15,8,45,795.0,117.0,1.75,16.2,601.5,646.15,508.35
2018,4,15,9,0,793.0,127.0,1.8,16.8,642.0,691.54,540.24
2018,4,15,9,15,783.5,140.5,1.95,17.2,676.5,732.6,568.84
2018,4,15,9,30,774.0,154.0,2.1,17.6,711.0,772.41,595.58
2018,4,15,9,45,833.0,137.0,2.2,18.05,763.5,829.96,633.93
2018,4,15,10,0,892.0,120.0,2.3,18.5,816.0,886.49,670.81
2018,4,15,10,15,894.5,125.0,2.5,18.7,844.5,920.45,693.54
2018,4,15,10,30,897.0,130.0,2.7,18.9,873.0,951.4,714.39
2018,4,15,10,45,908.5,128.0,2.85,19.15,897.0,980.33,733.33
2018,4,15,11,0,920.0,126.0,3.0,19.4,921.0,1006.34,750.34
2018,4,15,11,15,859.0,163.0,3.1,19.5,914.5,1005.8,749.78
2018,4,15,11,30,798.0,200.0,3.2,19.6,908.0,994.44,742.35
2018,4,15,11,45,724.0,245.0,3.3,19.7,890.5,979.35,732.58
2018,4,15,12,0,650.0,290.0,3.4,19.8,873.0,955.09,715.19
2018,4,15,12,15,776.0,217.0,3.5,19.75,911.0,1003.61,750.44
2018,4,15,12,30,902.0,144.0,3.6,19.7,949.0,1037.09,773.43
2018,4,15,12,45,913.5,136.0,3.75,19.65,943.0,1032.48,771.61
2018,4,15,13,0,925.0,128.0,3.9,19.6,937.0,1024.06,767.62
2018,4,15,13,15,927.0,123.0,4.0,19.4,919.5,1005.89,757.23
2018,4,15,13,30,929.0,118.0,4.1,19.2,902.0,984.15,744.48
2018,4,15,13,45,923.0,116.5,4.25,19.0,875.5,955.33,727.11
2018,4,15,14,0,917.0,115.0,4.4,18.8,849.0,923.5,707.61
2018,4,15,14,15,907.5,113.5,4.45,18.45,814.5,885.87,683.84
2018,4,15,14,30,898.0,112.0,4.5,18.1,780.0,845.8,658.06
2018,4,15,14,45,885.5,109.0,4.55,17.75,739.0,799.65,627.51
2018,4,15,15,0,873.0,106.0,4.6,17.4,698.0,754.2,597.03
2018,4,15,15,15,856.5,103.5,4.6,17.4,652.5,702.22,560.15
2018,4,15,15,30,840.0,101.0,4.6,17.4,607.0,649.37,519.88
2018,4,15,15,45,815.5,98.0,4.6,16.6,555.5,590.68,475.56
2018,4,15,16,0,791.0,95.0,4.6,15.8,504.0,532.5,430.14
2018,4,15,16,15,755.5,91.5,4.55,15.35,449.0,469.25,378.54
2018,4,15,16,30,720.0,88.0,4.5,14.9,394.0,408.24,327.23
2018,4,15,16,45,672.5,83.5,4.4,14.45,339.0,344.36,272.28
2018,4,15,17,0,625.0,79.0,4.3,14.0,284.0,284.89,219.86
2018,4,15,17,15,556.0,72.0,4.1,13.55,230.0,221.94,164.62
2018,4,15,17,30,487.0,65.0,3.9,13.1,176.0,166.61,116.36
2018,4,15,17,45,347.0,55.0,3.75,12.6,123.5,104.97,67.81
2018,4,15,18,0,207.0,45.0,3.6,12.1,71.0,60.75,36.56
2018,4,15,18,15,111.5,28.0,3.55,11.95,41.0,28.08,11.65
2018,4,15,18,30,16.0,11.0,3.5,11.8,11.0,10.81,0.0
2018,4,15,18,45,8.0,5.5,3.45,11.6,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.4,8.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.5,8.4,3.0,0.0,0.0
2018,4,16,5,45,90.0,18.5,1.6,8.8,26.0,18.18,0.0
2018,4,16,6,0,172.0,34.0,1.7,9.2,49.0,38.53,20.06
2018,4,16,6,15,226.5,47.0,1.9,9.4,81.5,68.65,42.8
2018,4,16,6,30,281.0,60.0,2.1,9.6,114.0,105.17,72.24
2018,4,16,6,45,181.0,84.0,2.25,9.8,123.0,123.33,93.7
2018,4,16,7,0,81.0,108.0,2.4,10.0,132.0,129.13,103.16
2018,4,16,7,15,72.0,120.0,2.5,10.1,144.5,141.8,114.68
2018,4,16,7,30,63.0,132.0,2.6,10.2,157.0,154.4,125.65
2018,4,16,7,45,159.5,160.5,2.75,10.3,235.0,232.34,190.48
2018,4,16,8,0,256.0,189.0,2.9,10.4,313.0,321.71,264.05
2018,4,16,8,15,157.5,205.0,3.0,10.55,284.0,293.92,240.61
2018,4,16,8,30,59.0,221.0,3.1,10.7,255.0,255.08,207.32
2018,4,16,8,45,47.0,186.0,3.25,10.9,214.5,214.9,174.25
2018,4,16,9,0,35.0,151.0,3.4,11.1,174.0,173.65,140.06
2018,4,16,9,15,55.0,202.0,3.55,11.2,240.5,241.37,195.39
2018,4,16,9,30,75.0,253.0,3.7,11.3,307.0,311.06,251.1
2018,4,16,9,45,38.5,184.0,3.85,11.4,212.0,214.2,172.07
2018,4,16,10,0,2.0,115.0,4.0,11.5,117.0,113.3,88.48
2018,4,16,10,15,7.0,140.0,4.1,11.5,146.0,142.31,112.41
2018,4,16,10,30,12.0,165.0,4.2,11.5,175.0,171.67,136.32
2018,4,16,10,45,127.5,275.5,4.3,11.55,386.0,401.38,323.21
2018,4,16,11,0,243.0,386.0,4.4,11.6,597.0,635.79,503.74
2018,4,16,11,15,189.5,399.5,4.45,11.65,565.5,595.1,470.04
2018,4,16,11,30,136.0,413.0,4.5,11.7,534.0,559.55,441.19
2018,4,16,11,45,160.0,427.0,4.55,11.7,570.0,598.96,471.75
2018,4,16,12,0,184.0,441.0,4.6,11.7,606.0,637.92,501.46
2018,4,16,12,15,180.5,439.0,4.6,11.75,600.5,632.26,496.88
2018,4,16,12,30,177.0,437.0,4.6,11.8,595.0,625.78,491.95
2018,4,16,12,45,218.5,423.5,4.65,11.8,616.5,650.2,512.19
2018,4,16,13,0,260.0,410.0,4.7,11.8,638.0,680.32,536.34
2018,4,16,13,15,224.5,400.0,4.7,11.75,594.0,624.31,493.88
2018,4,16,13,30,189.0,390.0,4.7,11.7,550.0,576.16,457.18
2018,4,16,13,45,245.5,377.5,4.75,11.65,578.5,615.69,489.78
2018,4,16,14,0,302.0,365.0,4.8,11.6,607.0,644.44,513.79
2018,4,16,14,15,356.0,321.5,4.8,11.45,595.5,634.68,509.26
2018,4,16,14,30,410.0,278.0,4.8,11.3,584.0,626.13,505.51
2018,4,16,14,45,471.0,250.5,4.8,11.2,584.5,628.6,509.74
2018,4,16,15,0,532.0,223.0,4.8,11.1,585.0,624.96,508.93
2018,4,16,15,15,379.5,237.0,4.8,11.1,486.5,505.42,413.21
2018,4,16,15,30,227.0,251.0,4.8,11.1,388.0,399.5,326.8
2018,4,16,15,45,328.0,201.5,4.8,10.75,381.5,401.3,330.98
2018,4,16,16,0,429.0,152.0,4.8,10.4,375.0,392.35,324.98
2018,4,16,16,15,566.5,119.0,4.7,10.2,381.0,404.93,334.36
2018,4,16,16,30,704.0,86.0,4.6,10.0,387.0,399.73,326.87
2018,4,16,16,45,646.5,82.5,4.5,9.8,330.5,333.94,269.01
2018,4,16,17,0,589.0,79.0,4.4,9.6,274.0,273.7,215.14
2018,4,16,17,15,545.5,70.5,4.15,9.3,225.5,218.13,164.52
2018,4,16,17,30,502.0,62.0,3.9,9.0,177.0,167.22,118.2
2018,4,16,17,45,425.0,51.5,3.6,8.7,131.0,114.25,73.34
2018,4,16,18,0,348.0,41.0,3.3,8.4,85.0,70.41,39.6
2018,4,16,18,15,222.5,27.5,3.15,8.2,51.0,31.07,12.68
2018,4,16,18,30,97.0,14.0,3.0,8.0,17.0,13.76,0.0
2018,4,16,18,45,48.5,7.0,2.8,7.8,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,17,5,15,15.0,3.0,1.75,6.95,3.0,0.0,0.0
2018,4,17,5,30,30.0,6.0,1.8,7.3,6.0,5.9,0.0
2018,4,17,5,45,154.0,21.0,1.9,7.6,34.0,20.64,0.0
2018,4,17,6,0,278.0,36.0,2.0,7.9,62.0,46.09,23.51
2018,4,17,6,15,390.0,46.5,2.0,8.2,108.5,87.23,51.72
2018,4,17,6,30,502.0,57.0,2.0,8.5,155.0,140.89,93.38
2018,4,17,6,45,572.0,64.0,2.0,8.85,208.5,194.76,140.13
2018,4,17,7,0,642.0,71.0,2.0,9.2,262.0,256.54,194.89
2018,4,17,7,15,690.0,76.5,1.95,9.6,318.0,316.82,248.77
2018,4,17,7,30,738.0,82.0,1.9,10.0,374.0,381.76,305.28
2018,4,17,7,45,771.5,86.0,1.85,10.4,429.0,443.02,357.31
2018,4,17,8,0,805.0,90.0,1.8,10.8,484.0,506.35,409.11
2018,4,17,8,15,829.5,93.0,1.8,11.3,536.5,565.58,455.95
2018,4,17,8,30,854.0,96.0,1.8,11.8,589.0,625.49,501.65
2018,4,17,8,45,872.0,99.0,1.8,12.3,637.5,681.48,542.86
2018,4,17,9,0,890.0,102.0,1.8,12.8,686.0,734.76,579.88
2018,4,17,9,15,904.5,103.0,1.8,13.2,729.0,784.25,612.42
2018,4,17,9,30,919.0,104.0,1.8,13.6,772.0,832.25,643.37
2018,4,17,9,45,930.5,104.5,1.75,14.0,809.0,875.5,669.99
2018,4,17,10,0,942.0,105.0,1.7,14.4,846.0,916.52,694.64
2018,4,17,10,15,947.5,107.5,1.65,14.7,875.5,951.86,715.36
2018,4,17,10,30,953.0,110.0,1.6,15.0,905.0,984.18,733.86
2018,4,17,10,45,956.5,111.5,1.6,15.25,926.5,1010.41,749.12
2018,4,17,11,0,960.0,113.0,1.6,15.5,948.0,1033.24,762.21
2018,4,17,11,15,961.5,114.5,1.65,15.7,961.5,1050.63,772.8
2018,4,17,11,30,963.0,116.0,1.7,15.9,975.0,1064.36,781.21
2018,4,17,11,45,962.5,117.0,1.7,16.1,980.0,1071.88,785.0
2018,4,17,12,0,962.0,118.0,1.7,16.3,985.0,1075.64,786.59
2018,4,17,12,15,961.0,118.0,1.75,16.4,982.0,1074.07,786.06
2018,4,17,12,30,960.0,118.0,1.8,16.5,979.0,1068.74,783.32
2018,4,17,12,45,934.5,128.5,1.9,16.6,958.5,1046.74,770.72
2018,4,17,13,0,909.0,139.0,2.0,16.7,938.0,1021.57,756.16
2018,4,17,13,15,910.5,135.5,2.05,16.75,922.0,1004.71,746.46
2018,4,17,13,30,912.0,132.0,2.1,16.8,906.0,984.35,734.39
2018,4,17,13,45,816.0,169.0,2.15,16.8,845.5,919.37,692.56
2018,4,17,14,0,720.0,206.0,2.2,16.8,785.0,853.98,650.04
2018,4,17,14,15,609.0,233.5,2.25,16.7,709.5,765.38,588.41
2018,4,17,14,30,498.0,261.0,2.3,16.6,634.0,680.04,526.84
2018,4,17,14,45,400.0,268.5,2.35,16.5,558.0,592.24,462.53
2018,4,17,15,0,302.0,276.0,2.4,16.4,482.0,505.98,397.8
2018,4,17,15,15,368.5,248.5,2.4,16.4,483.5,509.71,402.94
2018,4,17,15,30,435.0,221.0,2.4,16.4,485.0,510.94,405.07
2018,4,17,15,45,534.0,177.0,2.6,16.0,474.0,503.18,401.63
2018,4,17,16,0,633.0,133.0,2.8,15.6,463.0,486.56,390.07
2018,4,17,16,15,665.5,114.0,2.9,15.2,429.0,449.0,359.85
2018,4,17,16,30,698.0,95.0,3.0,14.8,395.0,406.81,324.33
2018,4,17,16,45,666.0,89.5,3.1,14.4,345.0,348.99,274.94
2018,4,17,17,0,634.0,84.0,3.2,14.0,295.0,293.86,226.4
2018,4,17,17,15,570.5,76.0,3.05,13.3,240.5,230.76,171.41
2018,4,17,17,30,507.0,68.0,2.9,12.6,186.0,174.63,122.5
2018,4,17,17,45,410.5,57.5,2.75,11.95,137.0,118.38,76.51
2018,4,17,18,0,314.0,47.0,2.6,11.3,88.0,72.67,42.37
2018,4,17,18,15,192.5,31.0,2.5,10.9,52.5,32.98,14.85
2018,4,17,18,30,71.0,15.0,2.4,10.5,17.0,14.74,0.0
2018,4,17,18,45,35.5,7.5,2.25,10.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.85,8.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.8,8.4,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.5,0.75,8.7,8.5,8.2,0.0
2018,4,18,6,0,0.0,15.0,0.7,9.0,15.0,14.47,6.1
2018,4,18,6,15,0.0,22.5,0.7,9.4,22.5,21.71,12.93
2018,4,18,6,30,0.0,30.0,0.7,9.8,30.0,28.95,19.46
2018,4,18,6,45,3.5,53.5,0.7,10.2,54.5,52.5,39.8
2018,4,18,7,0,7.0,77.0,0.7,10.6,79.0,76.44,60.2
2018,4,18,7,15,13.0,99.5,0.75,11.0,104.5,100.8,80.57
2018,4,18,7,30,19.0,122.0,0.8,11.4,130.0,125.92,101.26
2018,4,18,7,45,44.0,162.5,0.85,11.85,183.5,179.86,145.26
2018,4,18,8,0,69.0,203.0,0.9,12.3,237.0,235.69,189.79
2018,4,18,8,15,83.0,228.5,0.95,12.5,273.5,273.04,218.94
2018,4,18,8,30,97.0,254.0,1.0,12.7,310.0,311.77,248.82
2018,4,18,8,45,89.5,271.5,1.05,12.9,326.5,329.42,261.58
2018,4,18,9,0,82.0,289.0,1.1,13.1,343.0,346.22,273.61
2018,4,18,9,15,191.0,303.0,1.1,13.35,439.5,450.43,354.43
2018,4,18,9,30,300.0,317.0,1.1,13.6,536.0,563.83,438.66
2018,4,18,9,45,459.0,279.5,1.05,13.8,633.0,673.33,518.78
2018,4,18,10,0,618.0,242.0,1.0,14.0,730.0,788.78,599.96
2018,4,18,10,15,487.5,302.0,1.15,14.25,695.5,752.55,570.77
2018,4,18,10,30,357.0,362.0,1.3,14.5,661.0,703.18,533.6
2018,4,18,10,45,339.5,382.5,1.45,14.8,672.5,716.96,543.27
2018,4,18,11,0,322.0,403.0,1.6,15.1,684.0,728.73,550.79
2018,4,18,11,15,386.5,388.0,1.85,15.3,730.5,780.74,590.08
2018,4,18,11,30,451.0,373.0,2.1,15.5,777.0,839.39,633.05
2018,4,18,11,45,331.5,403.0,2.3,15.75,701.0,750.12,568.19
2018,4,18,12,0,212.0,433.0,2.5,16.0,625.0,657.04,499.91
2018,4,18,12,15,191.5,439.0,2.7,16.05,612.0,642.94,490.52
2018,4,18,12,30,171.0,445.0,2.9,16.1,599.0,628.06,479.88
2018,4,18,12,45,233.0,432.5,3.05,16.1,639.5,673.6,515.65
2018,4,18,13,0,295.0,420.0,3.2,16.1,680.0,724.23,554.27
2018,4,18,13,15,227.5,420.5,3.3,16.05,618.5,648.39,498.38
2018,4,18,13,30,160.0,421.0,3.4,16.0,557.0,581.41,448.55
2018,4,18,13,45,116.0,395.0,3.5,15.95,492.0,510.34,395.88
2018,4,18,14,0,72.0,369.0,3.6,15.9,427.0,434.81,338.85
2018,4,18,14,15,69.5,352.5,3.65,15.75,406.5,413.18,323.43
2018,4,18,14,30,67.0,336.0,3.7,15.6,386.0,391.53,307.66
2018,4,18,14,45,71.5,317.0,3.75,15.4,368.0,372.74,294.29
2018,4,18,15,0,76.0,298.0,3.8,15.2,350.0,353.46,280.39
2018,4,18,15,15,102.0,284.0,3.8,15.2,349.0,353.59,281.8
2018,4,18,15,30,128.0,270.0,3.8,15.2,348.0,355.03,283.96
2018,4,18,15,45,98.5,244.5,3.85,14.65,301.5,301.34,242.06
2018,4,18,16,0,69.0,219.0,3.9,14.1,255.0,254.3,204.96
2018,4,18,16,15,88.0,193.0,3.9,13.75,234.0,233.72,189.13
2018,4,18,16,30,107.0,167.0,3.9,13.4,213.0,213.21,172.68
2018,4,18,16,45,218.0,141.0,3.85,13.0,219.0,225.16,181.42
2018,4,18,17,0,329.0,115.0,3.8,12.6,225.0,223.97,176.9
2018,4,18,17,15,318.0,96.5,3.5,12.0,187.5,182.31,139.8
2018,4,18,17,30,307.0,78.0,3.2,11.4,150.0,141.79,103.42
2018,4,18,17,45,236.0,62.0,2.9,10.75,109.0,95.86,65.65
2018,4,18,18,0,165.0,46.0,2.6,10.1,68.0,58.57,36.87
2018,4,18,18,15,99.5,29.0,2.45,9.65,40.5,29.22,14.32
2018,4,18,18,30,34.0,12.0,2.3,9.2,13.0,11.8,0.0
2018,4,18,18,45,17.0,6.0,2.1,8.75,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,5,15,38.0,5.0,2.2,6.75,5.0,0.0,0.0
2018,4,19,5,30,76.0,10.0,2.2,6.9,10.0,9.83,0.0
2018,4,19,5,45,231.5,22.0,2.25,7.05,41.5,18.35,0.0
2018,4,19,6,0,387.0,34.0,2.3,7.2,73.0,52.53,25.6
2018,4,19,6,15,490.5,41.5,2.35,7.55,121.5,95.96,54.92
2018,4,19,6,30,594.0,49.0,2.4,7.9,170.0,151.74,99.29
2018,4,19,6,45,656.0,55.0,2.45,8.2,225.0,209.08,150.21
2018,4,19,7,0,718.0,61.0,2.5,8.5,280.0,272.53,207.57
2018,4,19,7,15,757.5,65.0,2.6,9.05,335.5,332.65,262.32
2018,4,19,7,30,797.0,69.0,2.7,9.6,391.0,396.35,318.76
2018,4,19,7,45,823.5,72.5,2.85,10.15,445.0,456.79,371.15
2018,4,19,8,0,850.0,76.0,3.0,10.7,499.0,518.71,423.0
2018,4,19,8,15,868.5,80.0,3.15,11.35,550.5,576.83,470.06
2018,4,19,8,30,887.0,84.0,3.3,12.0,602.0,635.59,516.07
2018,4,19,8,45,900.5,87.0,3.45,12.6,649.0,689.69,557.3
2018,4,19,9,0,914.0,90.0,3.6,13.2,696.0,742.72,594.82
2018,4,19,9,15,922.0,93.0,3.7,13.55,737.0,790.29,627.7
2018,4,19,9,30,930.0,96.0,3.8,13.9,778.0,835.81,658.74
2018,4,19,9,45,934.5,100.0,3.9,14.25,813.0,877.21,686.52
2018,4,19,10,0,939.0,104.0,4.0,14.6,848.0,915.89,712.17
2018,4,19,10,15,947.0,104.0,4.1,14.8,877.0,950.59,735.29
2018,4,19,10,30,955.0,104.0,4.2,15.0,906.0,982.42,756.35
2018,4,19,10,45,961.5,103.5,4.3,15.2,928.5,1009.26,773.92
2018,4,19,11,0,968.0,103.0,4.4,15.4,951.0,1032.8,789.64
2018,4,19,11,15,970.0,103.5,4.45,15.5,964.0,1049.6,800.64
2018,4,19,11,30,972.0,104.0,4.5,15.6,977.0,1062.74,809.29
2018,4,19,11,45,972.5,105.0,4.5,15.7,982.5,1071.18,814.37
2018,4,19,12,0,973.0,106.0,4.5,15.8,988.0,1075.84,817.04
2018,4,19,12,15,969.0,107.5,4.6,15.85,984.0,1072.77,815.81
2018,4,19,12,30,965.0,109.0,4.7,15.9,980.0,1065.92,812.16
2018,4,19,12,45,958.5,111.0,4.75,15.95,967.5,1053.45,804.29
2018,4,19,13,0,952.0,113.0,4.8,16.0,955.0,1037.4,794.09
2018,4,19,13,15,948.5,112.0,4.85,16.0,936.0,1017.62,781.52
2018,4,19,13,30,945.0,111.0,4.9,16.0,917.0,994.41,766.61
2018,4,19,13,45,940.0,109.0,4.95,16.0,890.5,965.49,747.69
2018,4,19,14,0,935.0,107.0,5.0,16.0,864.0,933.47,726.52
2018,4,19,14,15,927.0,105.0,5.0,15.9,830.0,895.96,701.25
2018,4,19,14,30,919.0,103.0,5.0,15.8,796.0,855.88,673.97
2018,4,19,14,45,908.0,100.5,4.95,15.7,755.5,810.6,642.37
2018,4,19,15,0,897.0,98.0,4.9,15.6,715.0,763.4,609.1
2018,4,19,15,15,881.5,96.5,4.9,15.6,669.5,712.48,572.69
2018,4,19,15,30,866.0,95.0,4.9,15.6,624.0,662.12,534.44
2018,4,19,15,45,845.0,92.0,4.75,15.25,573.5,604.3,489.1
2018,4,19,16,0,824.0,89.0,4.6,14.9,523.0,546.61,442.7
2018,4,19,16,15,793.0,86.0,4.45,14.65,469.0,484.41,391.3
2018,4,19,16,30,762.0,83.0,4.3,14.4,415.0,424.02,339.98
2018,4,19,16,45,720.5,78.5,4.15,14.1,359.5,359.86,284.49
2018,4,19,17,0,679.0,74.0,4.0,13.8,304.0,299.64,231.05
2018,4,19,17,15,618.5,68.0,3.6,13.25,249.5,236.77,175.42
2018,4,19,17,30,558.0,62.0,3.2,12.7,195.0,180.43,125.61
2018,4,19,17,45,464.0,53.5,2.85,12.1,145.0,123.36,78.47
2018,4,19,18,0,370.0,45.0,2.5,11.5,95.0,77.41,44.05
2018,4,19,18,15,238.0,31.0,2.35,11.05,58.0,35.14,16.2
2018,4,19,18,30,106.0,17.0,2.2,10.6,21.0,16.71,0.0
2018,4,19,18,45,53.0,8.5,2.05,10.15,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.5,1.45,8.95,4.5,0.0,0.0
2018,4,20,5,30,48.0,9.0,1.5,9.3,9.0,8.85,0.0
2018,4,20,5,45,167.5,24.5,1.55,9.65,39.5,19.51,0.22
2018,4,20,6,0,287.0,40.0,1.6,10.0,70.0,52.82,28.55
2018,4,20,6,15,389.5,50.5,1.65,10.5,116.5,94.37,57.32
2018,4,20,6,30,492.0,61.0,1.7,11.0,163.0,147.2,98.73
2018,4,20,6,45,560.0,68.5,1.8,11.45,216.5,201.0,145.08
2018,4,20,7,0,628.0,76.0,1.9,11.9,270.0,262.43,198.86
2018,4,20,7,15,675.0,81.0,1.95,12.45,325.0,321.29,250.73
2018,4,20,7,30,722.0,86.0,2.0,13.0,380.0,384.68,305.14
2018,4,20,7,45,756.5,89.0,2.05,13.6,434.0,444.61,355.35
2018,4,20,8,0,791.0,92.0,2.1,14.2,488.0,506.66,405.58
2018,4,20,8,15,815.0,95.0,2.2,14.85,539.5,564.83,451.29
2018,4,20,8,30,839.0,98.0,2.3,15.5,591.0,623.65,496.02
2018,4,20,8,45,857.5,100.0,2.4,16.2,638.5,678.11,536.08
2018,4,20,9,0,876.0,102.0,2.5,16.9,686.0,729.95,572.02
2018,4,20,9,15,892.5,102.0,2.6,17.4,728.5,779.15,604.94
2018,4,20,9,30,909.0,102.0,2.7,17.9,771.0,827.05,636.49
2018,4,20,9,45,923.5,101.0,2.85,18.45,808.5,870.66,664.9
2018,4,20,10,0,938.0,100.0,3.0,19.0,846.0,912.26,691.68
2018,4,20,10,15,944.0,101.0,3.05,19.3,874.5,946.14,712.95
2018,4,20,10,30,950.0,102.0,3.1,19.6,903.0,977.04,732.16
2018,4,20,10,45,954.5,103.0,3.15,19.9,924.5,1003.39,748.3
2018,4,20,11,0,959.0,104.0,3.2,20.2,946.0,1026.41,762.25
2018,4,20,11,15,961.0,104.5,3.25,20.4,959.0,1043.01,772.32
2018,4,20,11,30,963.0,105.0,3.3,20.6,972.0,1055.98,780.15
2018,4,20,11,45,963.0,105.5,3.3,20.85,977.0,1063.28,783.83
2018,4,20,12,0,963.0,106.0,3.3,21.1,982.0,1066.83,785.22
2018,4,20,12,15,962.5,105.5,3.35,21.2,978.5,1065.08,784.19
2018,4,20,12,30,962.0,105.0,3.4,21.3,975.0,1059.56,780.87
2018,4,20,12,45,960.0,104.5,3.45,21.4,964.0,1048.84,774.29
2018,4,20,13,0,958.0,104.0,3.5,21.5,953.0,1034.47,765.43
2018,4,20,13,15,953.5,103.0,3.55,21.5,933.5,1013.61,752.66
2018,4,20,13,30,949.0,102.0,3.6,21.5,914.0,989.35,737.68
2018,4,20,13,45,942.5,100.5,3.65,21.5,886.5,959.48,718.92
2018,4,20,14,0,936.0,99.0,3.7,21.5,859.0,926.58,698.04
2018,4,20,14,15,927.0,98.0,3.7,21.35,825.0,889.23,674.1
2018,4,20,14,30,918.0,97.0,3.7,21.2,791.0,849.38,648.24
2018,4,20,14,45,906.5,95.5,3.7,21.1,751.0,804.79,618.68
2018,4,20,15,0,895.0,94.0,3.7,21.0,711.0,758.34,587.47
2018,4,20,15,15,880.0,91.5,3.7,21.0,665.5,706.82,551.97
2018,4,20,15,30,865.0,89.0,3.7,21.0,620.0,654.27,513.78
2018,4,20,15,45,845.0,86.5,3.65,20.5,570.0,599.13,472.52
2018,4,20,16,0,825.0,84.0,3.6,20.0,520.0,542.55,428.91
2018,4,20,16,15,798.0,80.5,3.4,19.55,467.0,481.81,380.33
2018,4,20,16,30,771.0,77.0,3.2,19.1,414.0,422.46,331.36
2018,4,20,16,45,734.0,72.5,3.05,18.65,359.5,359.94,278.61
2018,4,20,17,0,697.0,68.0,2.9,18.2,305.0,300.58,227.05
2018,4,20,17,15,643.5,62.0,2.65,17.35,251.5,238.1,172.8
2018,4,20,17,30,590.0,56.0,2.4,16.5,198.0,181.81,123.67
2018,4,20,17,45,507.0,48.0,2.1,15.65,148.5,125.0,76.91
2018,4,20,18,0,424.0,40.0,1.8,14.8,99.0,77.93,41.71
2018,4,20,18,15,288.5,28.5,1.75,14.3,61.0,35.46,15.33
2018,4,20,18,30,153.0,17.0,1.7,13.8,23.0,16.71,0.0
2018,4,20,18,45,76.5,8.5,1.65,13.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.5,1.4,9.05,5.0,0.0,0.0
2018,4,21,5,30,65.0,9.0,1.4,9.6,10.0,8.85,0.0
2018,4,21,5,45,196.0,23.0,1.4,10.2,41.5,19.26,3.02
2018,4,21,6,0,327.0,37.0,1.4,10.8,73.0,54.01,28.09
2018,4,21,6,15,423.5,47.0,1.4,11.4,120.0,96.04,57.07
2018,4,21,6,30,520.0,57.0,1.4,12.0,167.0,149.58,99.29
2018,4,21,6,45,582.5,63.5,1.4,12.6,219.5,202.83,145.25
2018,4,21,7,0,645.0,70.0,1.4,13.2,272.0,263.04,197.76
2018,4,21,7,15,687.5,75.0,1.35,13.95,326.0,321.28,248.44
2018,4,21,7,30,730.0,80.0,1.3,14.7,380.0,383.88,301.11
2018,4,21,7,45,761.0,84.0,1.3,15.45,433.5,443.3,349.73
2018,4,21,8,0,792.0,88.0,1.3,16.2,487.0,504.78,398.05
2018,4,21,8,15,814.0,91.0,1.3,17.05,537.5,561.81,441.05
2018,4,21,8,30,836.0,94.0,1.3,17.9,588.0,619.29,482.69
2018,4,21,8,45,853.5,96.0,1.35,18.75,635.0,672.87,520.41
2018,4,21,9,0,871.0,98.0,1.4,19.6,682.0,723.84,553.82
2018,4,21,9,15,885.0,99.0,1.4,20.15,723.5,771.93,583.99
2018,4,21,9,30,899.0,100.0,1.4,20.7,765.0,818.53,612.58
2018,4,21,9,45,910.5,100.5,1.4,21.3,801.0,860.81,637.66
2018,4,21,10,0,922.0,101.0,1.4,21.9,837.0,900.92,660.94
2018,4,21,10,15,928.5,102.0,1.4,22.25,865.5,934.7,680.47
2018,4,21,10,30,935.0,103.0,1.4,22.6,894.0,965.59,698.04
2018,4,21,10,45,940.0,103.5,1.4,23.0,915.5,991.49,712.24
2018,4,21,11,0,945.0,104.0,1.4,23.4,937.0,1014.12,724.38
2018,4,21,11,15,947.5,104.5,1.35,23.65,950.0,1030.94,732.52
2018,4,21,11,30,950.0,105.0,1.3,23.9,963.0,1044.19,738.54
2018,4,21,11,45,950.5,105.5,1.25,24.2,968.0,1051.84,741.05
2018,4,21,12,0,951.0,106.0,1.2,24.5,973.0,1055.79,741.46
2018,4,21,12,15,950.0,105.5,1.2,24.65,969.5,1053.49,739.61
2018,4,21,12,30,949.0,105.0,1.2,24.8,966.0,1047.5,735.71
2018,4,21,12,45,946.5,105.0,1.15,24.9,955.0,1036.89,728.38
2018,4,21,13,0,944.0,105.0,1.1,25.0,944.0,1022.69,719.04
2018,4,21,13,15,940.0,104.0,1.05,25.05,925.0,1002.5,706.31
2018,4,21,13,30,936.0,103.0,1.0,25.1,906.0,978.95,691.67
2018,4,21,13,45,930.0,102.0,1.0,25.1,879.5,950.34,675.01
2018,4,21,14,0,924.0,101.0,1.0,25.1,853.0,918.72,656.46
2018,4,21,14,15,904.0,105.0,1.1,25.0,816.0,877.63,633.59
2018,4,21,14,30,884.0,109.0,1.2,24.9,779.0,834.8,609.1
2018,4,21,14,45,864.5,109.5,1.25,24.75,737.0,787.31,580.44
2018,4,21,15,0,845.0,110.0,1.3,24.6,695.0,741.06,552.06
2018,4,21,15,15,848.0,100.5,1.3,24.6,655.0,696.45,523.43
2018,4,21,15,30,851.0,91.0,1.3,24.6,615.0,647.86,490.11
2018,4,21,15,45,830.5,88.5,1.55,24.1,565.5,593.09,453.21
2018,4,21,16,0,810.0,86.0,1.8,23.6,516.0,536.97,413.27
2018,4,21,16,15,782.0,82.0,1.8,23.1,463.0,475.99,366.81
2018,4,21,16,30,754.0,78.0,1.8,22.6,410.0,416.56,319.81
2018,4,21,16,45,716.5,74.0,1.85,22.1,356.5,355.3,269.9
2018,4,21,17,0,679.0,70.0,1.9,21.6,303.0,296.74,220.55
2018,4,21,17,15,625.5,63.5,1.8,20.6,249.5,235.27,168.48
2018,4,21,17,30,572.0,57.0,1.7,19.6,196.0,179.52,120.86
2018,4,21,17,45,490.0,48.5,1.65,18.6,147.0,123.37,75.41
2018,4,21,18,0,408.0,40.0,1.6,17.6,98.0,76.84,40.97
2018,4,21,18,15,277.5,28.5,1.6,17.05,60.5,35.34,15.38
2018,4,21,18,30,147.0,17.0,1.6,16.5,23.0,16.71,0.0
2018,4,21,18,45,73.5,8.5,1.55,15.95,11.5,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,5,15,40.0,5.5,0.9,14.35,6.0,0.0,0.0
2018,4,22,5,30,80.0,11.0,0.9,14.7,12.0,10.81,0.0
2018,4,22,5,45,225.5,23.5,0.85,15.05,45.0,20.35,5.49
2018,4,22,6,0,371.0,36.0,0.8,15.4,78.0,56.65,28.13
2018,4,22,6,15,467.0,44.5,0.85,15.85,126.0,100.03,57.48
2018,4,22,6,30,563.0,53.0,0.9,16.3,174.0,154.79,100.2
2018,4,22,6,45,623.5,58.5,0.95,16.75,227.5,209.19,146.66
2018,4,22,7,0,684.0,64.0,1.0,17.2,281.0,270.83,199.75
2018,4,22,7,15,724.5,69.0,1.0,17.8,336.0,330.49,250.91
2018,4,22,7,30,765.0,74.0,1.0,18.4,391.0,393.88,303.48
2018,4,22,7,45,794.5,77.0,1.05,19.0,445.0,453.45,351.67
2018,4,22,8,0,824.0,80.0,1.1,19.6,499.0,514.84,399.48
2018,4,22,8,15,845.0,83.0,1.1,20.25,550.0,572.86,442.64
2018,4,22,8,30,866.0,86.0,1.1,20.9,601.0,629.93,483.5
2018,4,22,8,45,882.5,89.0,1.15,21.55,649.0,684.88,521.81
2018,4,22,9,0,899.0,92.0,1.2,22.2,697.0,739.08,556.6
2018,4,22,9,15,912.0,93.5,1.25,22.6,739.5,788.02,587.5
2018,4,22,9,30,925.0,95.0,1.3,23.0,782.0,835.33,616.88
2018,4,22,9,45,935.0,96.0,1.3,23.4,818.0,877.74,642.01
2018,4,22,10,0,945.0,97.0,1.3,23.8,854.0,917.81,665.3
2018,4,22,10,15,952.0,98.0,1.35,24.05,883.5,952.63,686.14
2018,4,22,10,30,959.0,99.0,1.4,24.3,913.0,984.51,705.07
2018,4,22,10,45,963.5,101.0,1.4,24.55,935.5,1011.98,720.42
2018,4,22,11,0,968.0,103.0,1.4,24.8,958.0,1036.07,733.67
2018,4,22,11,15,970.0,104.0,1.45,24.95,971.5,1053.19,743.82
2018,4,22,11,30,972.0,105.0,1.5,25.1,985.0,1066.66,751.89
2018,4,22,11,45,972.5,105.0,1.55,25.25,990.0,1073.88,756.29
2018,4,22,12,0,973.0,105.0,1.6,25.4,995.0,1077.32,758.58
2018,4,22,12,15,970.5,106.5,1.7,25.45,991.5,1075.56,758.92
2018,4,22,12,30,968.0,108.0,1.8,25.5,988.0,1070.04,757.06
2018,4,22,12,45,963.5,109.0,1.85,25.5,976.5,1058.31,750.88
2018,4,22,13,0,959.0,110.0,1.9,25.5,965.0,1042.98,742.59
2018,4,22,13,15,954.0,110.0,1.95,25.4,945.5,1022.62,731.49
2018,4,22,13,30,949.0,110.0,2.0,25.3,926.0,998.87,718.28
2018,4,22,13,45,941.5,109.5,2.1,25.25,898.5,969.1,701.6
2018,4,22,14,0,934.0,109.0,2.2,25.2,871.0,936.35,682.82
2018,4,22,14,15,917.0,111.0,2.2,25.0,834.0,895.37,657.83
2018,4,22,14,30,900.0,113.0,2.2,24.8,797.0,852.43,631.32
2018,4,22,14,45,896.0,108.0,2.25,24.65,759.5,810.69,605.57
2018,4,22,15,0,892.0,103.0,2.3,24.5,722.0,766.54,577.74
2018,4,22,15,15,877.0,100.0,2.3,24.5,676.0,714.63,543.4
2018,4,22,15,30,862.0,97.0,2.3,24.5,630.0,663.23,507.26
2018,4,22,15,45,842.0,93.5,2.3,23.95,579.5,605.71,466.16
2018,4,22,16,0,822.0,90.0,2.3,23.4,529.0,548.24,423.66
2018,4,22,16,15,795.5,86.5,2.25,22.9,476.0,487.89,377.21
2018,4,22,16,30,769.0,83.0,2.2,22.4,423.0,428.88,330.16
2018,4,22,16,45,732.0,78.0,2.1,21.9,368.0,365.95,278.51
2018,4,22,17,0,695.0,73.0,2.0,21.4,313.0,305.64,227.5
2018,4,22,17,15,601.5,70.0,1.85,20.4,252.5,235.76,169.76
2018,4,22,17,30,508.0,67.0,1.7,19.4,192.0,176.19,120.7
2018,4,22,17,45,403.5,56.0,1.55,18.45,140.0,117.75,74.58
2018,4,22,18,0,299.0,45.0,1.4,17.5,88.0,70.97,40.58
2018,4,22,18,15,219.5,32.0,1.4,16.95,56.5,36.27,17.47
2018,4,22,18,30,140.0,19.0,1.4,16.4,25.0,18.68,0.0
2018,4,22,18,45,70.0,9.5,1.4,15.8,12.5,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,5,15,36.5,6.5,0.8,12.8,7.0,0.0,0.0
2018,4,23,5,30,73.0,13.0,0.8,13.2,14.0,12.78,0.0
2018,4,23,5,45,200.5,27.5,0.8,13.65,47.5,23.77,9.27
2018,4,23,6,0,328.0,42.0,0.8,14.1,81.0,60.77,32.97
2018,4,23,6,15,423.5,52.5,0.9,14.65,129.0,103.66,62.67
2018,4,23,6,30,519.0,63.0,1.0,15.2,177.0,157.96,105.23
2018,4,23,6,45,579.5,71.0,1.1,15.8,230.5,212.43,151.62
2018,4,23,7,0,640.0,79.0,1.2,16.4,284.0,273.61,204.1
2018,4,23,7,15,681.5,85.0,1.25,17.1,338.5,332.38,254.38
2018,4,23,7,30,723.0,91.0,1.3,17.8,393.0,395.04,306.38
2018,4,23,7,45,751.5,96.0,1.4,18.5,446.5,454.13,354.28
