Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,0,780.0,101.0,1.5,19.2,500.0,515.04,401.91
2018,4,23,8,15,801.0,105.5,1.55,19.7,550.5,572.44,445.42
2018,4,23,8,30,822.0,110.0,1.6,20.2,601.0,630.21,487.77
2018,4,23,8,45,837.0,114.0,1.7,20.75,647.5,683.53,525.87
2018,4,23,9,0,852.0,118.0,1.8,21.3,694.0,736.06,561.8
2018,4,23,9,15,870.0,118.0,1.8,21.65,737.0,785.64,593.47
2018,4,23,9,30,888.0,118.0,1.8,22.0,780.0,831.11,621.81
2018,4,23,9,45,904.0,116.0,1.8,22.35,817.0,874.08,648.08
2018,4,23,10,0,920.0,114.0,1.8,22.7,854.0,915.18,672.77
2018,4,23,10,15,925.0,116.5,1.8,22.95,882.5,948.99,692.71
2018,4,23,10,30,930.0,119.0,1.8,23.2,911.0,979.84,710.66
2018,4,23,10,45,932.5,121.0,1.8,23.5,931.5,1004.72,724.6
2018,4,23,11,0,935.0,123.0,1.8,23.8,952.0,1026.24,736.46
2018,4,23,11,15,937.5,123.5,1.8,23.9,965.0,1042.79,745.82
2018,4,23,11,30,940.0,124.0,1.8,24.0,978.0,1055.81,753.11
2018,4,23,11,45,940.0,124.5,1.8,24.15,982.5,1062.78,756.62
2018,4,23,12,0,940.0,125.0,1.8,24.3,987.0,1066.09,758.06
2018,4,23,12,15,938.5,125.5,1.8,24.3,983.5,1064.26,756.91
2018,4,23,12,30,937.0,126.0,1.8,24.3,980.0,1058.78,753.68
2018,4,23,12,45,933.5,126.0,1.75,24.35,968.5,1047.22,745.97
2018,4,23,13,0,930.0,126.0,1.7,24.4,957.0,1032.14,736.24
2018,4,23,13,15,926.5,124.5,1.75,24.35,938.0,1012.1,725.24
2018,4,23,13,30,923.0,123.0,1.8,24.3,919.0,988.72,712.15
2018,4,23,13,45,918.0,121.0,1.85,24.25,892.5,960.25,695.78
2018,4,23,14,0,913.0,119.0,1.9,24.2,866.0,928.77,677.37
2018,4,23,14,15,888.0,123.0,1.95,24.0,825.5,883.66,650.21
2018,4,23,14,30,863.0,127.0,2.0,23.8,785.0,840.5,624.03
2018,4,23,14,45,828.5,131.0,2.05,23.6,736.5,785.35,589.21
2018,4,23,15,0,794.0,135.0,2.1,23.4,688.0,730.26,553.77
2018,4,23,15,15,818.0,118.5,2.1,23.4,656.0,695.29,530.64
2018,4,23,15,30,842.0,102.0,2.1,23.4,624.0,655.99,503.04
2018,4,23,15,45,817.5,98.5,2.2,22.8,572.0,596.71,461.06
2018,4,23,16,0,793.0,95.0,2.3,22.2,520.0,537.98,417.94
2018,4,23,16,15,758.0,92.5,2.35,21.65,465.5,475.91,370.34
2018,4,23,16,30,723.0,90.0,2.4,21.1,411.0,415.86,322.59
2018,4,23,16,45,695.0,82.5,2.4,20.5,359.0,356.28,273.53
2018,4,23,17,0,667.0,75.0,2.4,19.9,307.0,298.94,224.66
2018,4,23,17,15,598.0,68.0,2.3,18.95,249.5,233.35,169.33
2018,4,23,17,30,529.0,61.0,2.2,18.0,192.0,175.29,120.16
2018,4,23,17,45,445.0,52.5,2.05,17.1,144.5,121.23,76.23
2018,4,23,18,0,361.0,44.0,1.9,16.2,97.0,77.03,43.28
2018,4,23,18,15,239.5,31.5,1.85,15.55,60.5,36.88,17.68
2018,4,23,18,30,118.0,19.0,1.8,14.9,24.0,15.03,0.0
2018,4,23,18,45,59.0,9.5,1.7,14.3,12.0,9.34,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,0.6,12.1,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,0.5,12.5,15.0,12.78,0.0
2018,4,24,5,45,213.0,26.5,0.45,12.95,48.5,23.68,8.61
2018,4,24,6,0,342.0,40.0,0.4,13.4,82.0,60.56,32.33
2018,4,24,6,15,432.0,50.5,0.4,13.8,130.0,103.86,62.67
2018,4,24,6,30,522.0,61.0,0.4,14.2,178.0,157.85,105.28
2018,4,24,6,45,579.0,69.5,0.45,14.6,231.0,212.22,151.64
2018,4,24,7,0,636.0,78.0,0.5,15.0,284.0,272.89,203.55
2018,4,24,7,15,675.5,84.0,0.55,15.5,338.0,330.74,252.89
2018,4,24,7,30,715.0,90.0,0.6,16.0,392.0,392.24,303.76
2018,4,24,7,45,742.0,96.0,0.6,16.5,445.0,451.19,350.81
2018,4,24,8,0,769.0,102.0,0.6,17.0,498.0,511.82,397.28
2018,4,24,8,15,790.5,106.0,0.7,17.45,548.0,568.41,440.12
2018,4,24,8,30,812.0,110.0,0.8,17.9,598.0,625.43,482.01
2018,4,24,8,45,827.5,114.5,0.9,18.35,645.0,679.07,520.29
2018,4,24,9,0,843.0,119.0,1.0,18.8,692.0,732.0,556.52
2018,4,24,9,15,860.5,119.5,1.05,19.2,734.5,781.31,588.0
2018,4,24,9,30,878.0,120.0,1.1,19.6,777.0,826.47,616.26
2018,4,24,9,45,894.0,118.0,1.2,19.95,813.5,869.04,643.32
2018,4,24,10,0,910.0,116.0,1.3,20.3,850.0,909.78,668.97
2018,4,24,10,15,919.5,116.0,1.35,20.7,879.5,944.66,689.8
2018,4,24,10,30,929.0,116.0,1.4,21.1,909.0,976.85,708.84
2018,4,24,10,45,936.5,114.5,1.45,21.45,930.5,1002.71,723.94
2018,4,24,11,0,944.0,113.0,1.5,21.8,952.0,1025.42,737.13
2018,4,24,11,15,948.0,112.5,1.5,22.0,965.5,1042.45,746.46
2018,4,24,11,30,952.0,112.0,1.5,22.2,979.0,1055.97,753.73
2018,4,24,11,45,955.0,110.5,1.55,22.4,984.0,1063.86,758.47
2018,4,24,12,0,958.0,109.0,1.6,22.6,989.0,1068.07,761.11
2018,4,24,12,15,957.5,108.5,1.65,22.7,986.0,1066.13,760.39
2018,4,24,12,30,957.0,108.0,1.7,22.8,983.0,1060.47,757.54
2018,4,24,12,45,954.5,107.5,1.7,22.95,971.5,1049.16,750.4
2018,4,24,13,0,952.0,107.0,1.7,23.1,960.0,1034.25,741.18
2018,4,24,13,15,947.5,107.0,1.8,23.05,941.0,1014.42,730.96
2018,4,24,13,30,943.0,107.0,1.9,23.0,922.0,991.23,718.54
2018,4,24,13,45,937.0,105.5,1.95,23.0,895.0,961.89,701.31
2018,4,24,14,0,931.0,104.0,2.0,23.0,868.0,929.53,682.04
2018,4,24,14,15,921.5,103.0,2.05,22.85,834.0,891.88,659.49
2018,4,24,14,30,912.0,102.0,2.1,22.7,800.0,851.8,635.05
2018,4,24,14,45,897.0,102.0,2.15,22.55,759.0,806.26,606.54
2018,4,24,15,0,882.0,102.0,2.2,22.4,718.0,759.17,576.51
2018,4,24,15,15,867.0,99.0,2.2,22.4,672.0,707.71,542.22
2018,4,24,15,30,852.0,96.0,2.2,22.4,626.0,656.74,506.18
2018,4,24,15,45,830.5,93.0,2.3,21.9,575.5,599.35,465.2
2018,4,24,16,0,809.0,90.0,2.4,21.4,525.0,542.19,422.82
2018,4,24,16,15,771.0,86.5,2.4,20.9,468.0,476.81,372.31
2018,4,24,16,30,733.0,83.0,2.4,20.4,411.0,414.04,322.15
2018,4,24,16,45,642.0,87.5,2.4,19.95,348.0,341.21,263.0
2018,4,24,17,0,551.0,92.0,2.4,19.5,285.0,277.81,210.53
2018,4,24,17,15,446.5,85.5,2.25,18.6,225.0,208.32,153.71
2018,4,24,17,30,342.0,79.0,2.1,17.7,165.0,151.83,108.08
2018,4,24,17,45,320.0,63.0,2.0,16.8,128.0,111.3,73.53
2018,4,24,18,0,298.0,47.0,1.9,15.9,91.0,73.39,42.93
2018,4,24,18,15,224.5,33.5,1.85,15.3,59.0,38.37,19.28
2018,4,24,18,30,151.0,20.0,1.8,14.7,27.0,15.83,0.0
2018,4,24,18,45,75.5,10.0,1.8,14.05,13.5,9.83,0.0
2018,4,24,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,25,5,15,44.5,7.0,1.05,11.3,8.0,0.0,0.0
2018,4,25,5,30,89.0,14.0,1.1,11.6,16.0,13.76,0.0
2018,4,25,5,45,217.5,28.0,1.1,11.9,50.5,25.72,10.54
2018,4,25,6,0,346.0,42.0,1.1,12.2,85.0,63.69,34.79
2018,4,25,6,15,435.5,51.5,1.15,12.65,132.5,106.38,65.04
2018,4,25,6,30,525.0,61.0,1.2,13.1,180.0,159.69,107.72
2018,4,25,6,45,583.0,68.0,1.2,13.5,232.5,213.09,153.93
2018,4,25,7,0,641.0,75.0,1.2,13.9,285.0,272.87,205.9
2018,4,25,7,15,680.5,81.0,1.25,14.5,339.0,331.0,256.25
2018,4,25,7,30,720.0,87.0,1.3,15.1,393.0,392.78,308.15
2018,4,25,7,45,693.0,94.0,1.3,15.7,419.5,427.4,337.69
2018,4,25,8,0,666.0,101.0,1.3,16.3,446.0,457.97,362.68
2018,4,25,8,15,743.0,102.0,1.3,16.8,522.0,538.32,424.15
2018,4,25,8,30,820.0,103.0,1.3,17.3,598.0,624.65,487.54
2018,4,25,8,45,835.5,106.0,1.3,17.8,644.0,677.03,524.22
2018,4,25,9,0,851.0,109.0,1.3,18.3,690.0,728.67,558.45
2018,4,25,9,15,864.0,111.0,1.35,18.75,731.0,773.88,587.39
2018,4,25,9,30,877.0,113.0,1.4,19.2,772.0,819.71,616.4
2018,4,25,9,45,887.0,114.5,1.4,19.65,807.0,860.77,641.2
2018,4,25,10,0,897.0,116.0,1.4,20.1,842.0,899.63,664.23
2018,4,25,10,15,887.5,126.5,1.45,20.45,865.5,927.9,681.06
2018,4,25,10,30,878.0,137.0,1.5,20.8,889.0,952.51,695.61
2018,4,25,10,45,843.5,162.0,1.55,21.15,898.5,970.2,705.75
2018,4,25,11,0,809.0,187.0,1.6,21.5,908.0,978.4,709.97
2018,4,25,11,15,831.5,176.0,1.65,21.65,926.0,1001.01,724.12
2018,4,25,11,30,854.0,165.0,1.7,21.8,944.0,1020.82,736.36
2018,4,25,11,45,743.0,226.0,1.8,22.0,906.5,983.94,713.26
2018,4,25,12,0,632.0,287.0,1.9,22.2,869.0,938.29,683.4
2018,4,25,12,15,693.5,250.5,1.9,22.2,887.5,961.55,700.43
2018,4,25,12,30,755.0,214.0,1.9,22.2,906.0,980.94,712.82
2018,4,25,12,45,829.5,172.5,1.95,22.25,924.0,1000.2,725.7
2018,4,25,13,0,904.0,131.0,2.0,22.3,942.0,1013.17,734.67
2018,4,25,13,15,897.5,131.0,2.0,22.25,922.5,992.19,721.75
2018,4,25,13,30,891.0,131.0,2.0,22.2,903.0,968.11,707.22
2018,4,25,13,45,882.0,131.0,2.05,22.15,876.0,938.81,689.85
2018,4,25,14,0,873.0,131.0,2.1,22.1,849.0,906.82,670.62
2018,4,25,14,15,861.5,130.0,2.15,21.95,815.0,872.88,650.18
2018,4,25,14,30,850.0,129.0,2.2,21.8,781.0,832.8,625.33
2018,4,25,14,45,835.0,128.0,2.3,21.6,741.0,788.1,597.47
2018,4,25,15,0,820.0,127.0,2.4,21.4,701.0,742.02,568.1
2018,4,25,15,15,803.5,123.0,2.4,21.4,656.0,690.7,532.81
2018,4,25,15,30,787.0,119.0,2.4,21.4,611.0,638.71,495.16
2018,4,25,15,45,763.0,116.0,2.6,20.7,561.5,583.09,455.77
2018,4,25,16,0,739.0,113.0,2.8,20.0,512.0,527.66,414.84
2018,4,25,16,15,708.5,108.0,2.9,19.45,460.0,467.86,368.47
2018,4,25,16,30,678.0,103.0,3.0,18.9,408.0,410.0,321.98
2018,4,25,16,45,637.5,96.5,3.05,18.3,354.5,348.98,271.56
2018,4,25,17,0,597.0,90.0,3.1,17.7,301.0,291.65,222.76
2018,4,25,17,15,531.5,82.5,3.1,16.9,247.0,230.4,170.69
2018,4,25,17,30,466.0,75.0,3.1,16.1,193.0,176.33,124.63
2018,4,25,17,45,385.5,63.5,3.05,15.3,145.5,122.54,80.62
2018,4,25,18,0,305.0,52.0,3.0,14.5,98.0,79.09,47.62
2018,4,25,18,15,205.5,37.0,2.9,13.9,62.5,41.01,22.0
2018,4,25,18,30,106.0,22.0,2.8,13.3,27.0,17.46,0.0
2018,4,25,18,45,53.0,11.0,2.7,12.75,13.5,10.81,0.0
2018,4,25,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,5,15,36.5,7.0,1.55,9.3,8.0,0.0,0.0
2018,4,26,5,30,73.0,14.0,1.6,9.7,16.0,13.76,0.0
2018,4,26,5,45,187.5,29.5,1.7,10.15,50.0,27.26,12.39
2018,4,26,6,0,302.0,45.0,1.8,10.6,84.0,63.34,36.22
2018,4,26,6,15,380.0,56.0,1.8,11.05,128.5,103.67,65.71
2018,4,26,6,30,458.0,67.0,1.8,11.5,173.0,153.96,106.66
2018,4,26,6,45,508.0,77.0,1.75,11.9,222.5,204.51,150.79
2018,4,26,7,0,558.0,87.0,1.7,12.3,272.0,260.59,199.9
2018,4,26,7,15,623.0,90.0,1.7,12.9,330.0,320.44,251.23
2018,4,26,7,30,688.0,93.0,1.7,13.5,388.0,386.82,306.79
2018,4,26,7,45,720.0,97.5,1.7,14.05,441.0,445.14,354.81
2018,4,26,8,0,752.0,102.0,1.7,14.6,494.0,505.66,402.91
2018,4,26,8,15,775.5,105.5,1.65,15.2,544.0,562.02,445.89
2018,4,26,8,30,799.0,109.0,1.6,15.8,594.0,618.98,487.71
2018,4,26,8,45,817.5,111.5,1.6,16.35,640.5,671.87,525.55
2018,4,26,9,0,836.0,114.0,1.6,16.9,687.0,724.33,561.05
2018,4,26,9,15,854.0,114.0,1.65,17.4,729.5,773.08,592.78
2018,4,26,9,30,872.0,114.0,1.7,17.9,772.0,817.9,621.34
2018,4,26,9,45,888.5,112.5,1.8,18.35,809.0,861.06,649.05
2018,4,26,10,0,905.0,111.0,1.9,18.8,846.0,902.44,675.32
2018,4,26,10,15,912.0,112.0,2.0,19.1,874.0,935.85,696.48
2018,4,26,10,30,919.0,113.0,2.1,19.4,902.0,966.46,715.8
2018,4,26,10,45,923.5,114.0,2.25,19.7,923.0,991.74,732.17
2018,4,26,11,0,928.0,115.0,2.4,20.0,944.0,1013.81,746.5
2018,4,26,11,15,931.0,115.5,2.5,20.2,957.5,1030.56,757.19
2018,4,26,11,30,934.0,116.0,2.6,20.4,971.0,1043.84,765.77
2018,4,26,11,45,935.5,116.0,2.7,20.6,976.0,1051.58,770.88
2018,4,26,12,0,937.0,116.0,2.8,20.8,981.0,1055.72,773.81
2018,4,26,12,15,937.5,115.5,2.85,20.85,978.5,1054.72,773.5
2018,4,26,12,30,938.0,115.0,2.9,20.9,976.0,1050.08,770.99
2018,4,26,12,45,937.0,114.0,2.95,20.95,965.5,1039.83,764.97
2018,4,26,13,0,936.0,113.0,3.0,21.0,955.0,1026.02,756.76
2018,4,26,13,15,932.0,112.0,3.1,20.95,936.0,1005.85,745.15
2018,4,26,13,30,928.0,111.0,3.2,20.9,917.0,982.37,731.34
2018,4,26,13,45,922.5,110.0,3.25,20.9,891.0,954.34,713.92
2018,4,26,14,0,917.0,109.0,3.3,20.9,865.0,923.33,694.43
2018,4,26,14,15,909.5,106.5,3.35,20.7,831.5,886.24,671.19
2018,4,26,14,30,902.0,104.0,3.4,20.5,798.0,846.65,645.98
2018,4,26,14,45,891.5,102.5,3.45,20.3,759.0,803.44,617.92
2018,4,26,15,0,881.0,101.0,3.5,20.1,720.0,758.36,588.15
2018,4,26,15,15,866.5,98.5,3.5,20.1,675.0,707.84,553.36
2018,4,26,15,30,852.0,96.0,3.5,20.1,630.0,657.73,516.86
2018,4,26,15,45,832.5,93.0,3.6,19.45,580.5,601.58,475.7
2018,4,26,16,0,813.0,90.0,3.7,18.8,531.0,545.47,433.06
2018,4,26,16,15,785.5,87.0,3.7,18.25,478.5,485.68,385.65
2018,4,26,16,30,758.0,84.0,3.7,17.7,426.0,427.35,337.79
2018,4,26,16,45,720.5,79.5,3.7,17.2,372.0,364.89,285.17
2018,4,26,17,0,683.0,75.0,3.7,16.7,318.0,306.02,234.03
2018,4,26,17,15,629.5,69.0,3.6,16.05,264.0,244.74,180.49
2018,4,26,17,30,576.0,63.0,3.5,15.4,210.0,189.13,131.65
2018,4,26,17,45,494.5,54.5,3.4,14.75,160.0,132.52,84.52
2018,4,26,18,0,413.0,46.0,3.3,14.1,110.0,85.44,48.5
2018,4,26,18,15,288.0,34.5,3.15,13.55,71.0,43.22,21.72
2018,4,26,18,30,163.0,23.0,3.0,13.0,32.0,18.26,0.0
2018,4,26,18,45,81.5,11.5,2.9,12.45,16.0,11.3,0.0
2018,4,26,19,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,5,15,20.0,7.5,1.9,9.15,8.0,0.0,0.0
2018,4,27,5,30,40.0,15.0,2.0,9.5,16.0,14.74,0.0
2018,4,27,5,45,193.0,30.5,2.1,9.85,54.0,28.85,13.78
2018,4,27,6,0,346.0,46.0,2.2,10.2,92.0,69.34,39.57
2018,4,27,6,15,443.0,55.0,2.25,10.65,141.5,112.92,70.91
2018,4,27,6,30,540.0,64.0,2.3,11.1,191.0,168.01,115.53
2018,4,27,6,45,604.5,70.0,2.4,11.6,245.5,223.14,163.74
2018,4,27,7,0,669.0,76.0,2.5,12.1,300.0,285.35,218.52
2018,4,27,7,15,711.0,81.0,2.55,12.7,355.5,345.05,271.12
2018,4,27,7,30,753.0,86.0,2.6,13.3,411.0,409.02,325.86
2018,4,27,7,45,783.5,89.0,2.65,13.9,465.0,468.45,375.52
2018,4,27,8,0,814.0,92.0,2.7,14.5,519.0,529.79,425.03
2018,4,27,8,15,835.5,94.5,2.7,15.0,569.5,586.95,469.72
2018,4,27,8,30,857.0,97.0,2.7,15.5,620.0,644.44,513.19
2018,4,27,8,45,873.5,99.5,2.75,16.0,667.0,696.93,551.87
2018,4,27,9,0,890.0,102.0,2.8,16.5,714.0,749.97,588.04
2018,4,27,9,15,902.5,104.0,2.85,16.85,756.0,798.39,620.43
2018,4,27,9,30,915.0,106.0,2.9,17.2,798.0,845.17,651.24
2018,4,27,9,45,924.0,107.0,2.95,17.55,833.0,886.08,677.61
2018,4,27,10,0,933.0,108.0,3.0,17.9,868.0,924.62,702.14
2018,4,27,10,15,939.0,109.0,3.05,18.15,896.0,957.87,723.18
2018,4,27,10,30,945.0,110.0,3.1,18.4,924.0,988.18,742.17
2018,4,27,10,45,948.5,111.5,3.15,18.65,945.0,1013.54,757.84
2018,4,27,11,0,952.0,113.0,3.2,18.9,966.0,1035.55,771.33
2018,4,27,11,15,954.5,113.5,3.25,19.0,979.0,1052.11,781.72
2018,4,27,11,30,957.0,114.0,3.3,19.1,992.0,1065.09,789.91
2018,4,27,11,45,957.0,114.5,3.35,19.25,996.5,1071.97,794.07
2018,4,27,12,0,957.0,115.0,3.4,19.4,1001.0,1075.15,795.98
2018,4,27,12,15,954.5,116.0,3.45,19.45,997.0,1072.66,794.62
2018,4,27,12,30,952.0,117.0,3.5,19.5,993.0,1066.49,791.0
2018,4,27,12,45,947.5,118.0,3.55,19.5,981.0,1054.72,783.99
2018,4,27,13,0,943.0,119.0,3.6,19.5,969.0,1039.44,774.76
2018,4,27,13,15,938.5,118.0,3.65,19.45,949.5,1018.67,762.09
2018,4,27,13,30,934.0,117.0,3.7,19.4,930.0,994.58,747.24
2018,4,27,13,45,927.5,116.0,3.75,19.35,903.0,965.49,728.98
2018,4,27,14,0,921.0,115.0,3.8,19.3,876.0,933.46,708.65
2018,4,27,14,15,912.5,113.0,3.85,19.15,842.0,895.92,684.64
2018,4,27,14,30,904.0,111.0,3.9,19.0,808.0,855.93,658.69
2018,4,27,14,45,892.0,109.0,3.95,18.85,767.5,810.97,628.92
2018,4,27,15,0,880.0,107.0,4.0,18.7,727.0,764.25,597.5
2018,4,27,15,15,865.0,104.0,4.0,18.7,681.5,714.75,563.09
2018,4,27,15,30,850.0,101.0,4.0,18.7,636.0,662.1,524.18
2018,4,27,15,45,830.0,98.0,4.1,18.2,586.0,605.74,482.16
2018,4,27,16,0,810.0,95.0,4.2,17.7,536.0,549.48,438.76
2018,4,27,16,15,782.5,91.5,4.2,17.35,483.5,489.32,390.5
2018,4,27,16,30,755.0,88.0,4.2,17.0,431.0,430.64,341.88
2018,4,27,16,45,716.5,83.0,4.2,16.6,376.0,367.43,288.36
2018,4,27,17,0,678.0,78.0,4.2,16.2,321.0,307.94,236.49
2018,4,27,17,15,623.0,72.0,4.0,15.65,267.0,246.49,182.61
2018,4,27,17,30,568.0,66.0,3.8,15.1,213.0,190.89,133.71
2018,4,27,17,45,483.0,58.0,3.65,14.55,162.5,134.61,86.91
2018,4,27,18,0,398.0,50.0,3.5,14.0,112.0,88.28,51.51
2018,4,27,18,15,272.5,37.5,3.35,13.55,72.5,44.97,23.51
2018,4,27,18,30,147.0,25.0,3.2,13.1,33.0,19.91,1.11
2018,4,27,18,45,73.5,12.5,3.05,12.6,16.5,12.29,0.0
2018,4,27,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,5,15,23.0,5.5,2.45,10.25,6.5,0.0,0.0
2018,4,28,5,30,46.0,11.0,2.6,10.5,13.0,10.81,0.0
2018,4,28,5,45,196.5,29.0,2.75,10.7,53.5,28.24,13.37
2018,4,28,6,0,347.0,47.0,2.9,10.9,94.0,71.21,40.88
2018,4,28,6,15,438.5,56.5,3.0,11.3,143.0,114.8,72.61
2018,4,28,6,30,530.0,66.0,3.1,11.7,192.0,169.22,116.99
2018,4,28,6,45,591.5,72.0,3.25,12.1,245.5,223.1,164.35
2018,4,28,7,0,653.0,78.0,3.4,12.5,299.0,283.72,218.02
2018,4,28,7,15,695.0,82.5,3.45,12.9,353.5,342.05,269.81
2018,4,28,7,30,737.0,87.0,3.5,13.3,408.0,404.24,323.61
2018,4,28,7,45,768.0,90.5,3.5,13.75,461.5,463.96,373.96
2018,4,28,8,0,799.0,94.0,3.5,14.2,515.0,525.25,423.97
2018,4,28,8,15,820.0,97.0,3.5,14.55,565.5,581.85,468.97
2018,4,28,8,30,841.0,100.0,3.5,14.9,616.0,638.76,512.84
2018,4,28,8,45,857.5,102.5,3.45,15.25,662.5,692.1,552.58
2018,4,28,9,0,874.0,105.0,3.4,15.6,709.0,742.72,587.58
2018,4,28,9,15,887.0,107.0,3.35,15.9,750.5,790.82,619.88
2018,4,28,9,30,900.0,109.0,3.3,16.2,792.0,837.35,650.54
2018,4,28,9,45,910.5,109.5,3.3,16.55,827.5,878.42,677.08
2018,4,28,10,0,921.0,110.0,3.3,16.9,863.0,917.24,701.79
2018,4,28,10,15,927.5,111.5,3.3,17.1,891.5,951.06,723.23
2018,4,28,10,30,934.0,113.0,3.3,17.3,920.0,981.99,742.61
2018,4,28,10,45,938.5,114.0,3.35,17.55,941.0,1007.48,758.51
2018,4,28,11,0,943.0,115.0,3.4,17.8,962.0,1029.7,772.26
2018,4,28,11,15,946.0,116.0,3.45,17.9,975.5,1047.07,783.29
2018,4,28,11,30,949.0,117.0,3.5,18.0,989.0,1060.93,792.11
2018,4,28,11,45,949.5,117.5,3.55,18.15,994.0,1068.2,796.55
2018,4,28,12,0,950.0,118.0,3.6,18.3,999.0,1071.82,798.73
2018,4,28,12,15,949.0,118.5,3.7,18.35,996.0,1070.27,798.36
2018,4,28,12,30,948.0,119.0,3.8,18.4,993.0,1065.06,795.69
2018,4,28,12,45,945.0,119.0,3.85,18.45,981.5,1053.75,788.7
2018,4,28,13,0,942.0,119.0,3.9,18.5,970.0,1038.89,779.48
2018,4,28,13,15,939.0,117.5,4.0,18.45,951.0,1019.04,767.61
2018,4,28,13,30,936.0,116.0,4.1,18.4,932.0,995.82,753.46
2018,4,28,13,45,931.5,113.0,4.2,18.35,905.0,966.43,735.04
2018,4,28,14,0,927.0,110.0,4.3,18.3,878.0,933.99,714.42
2018,4,28,14,15,920.0,107.5,4.4,18.1,844.5,897.04,691.04
2018,4,28,14,30,913.0,105.0,4.5,17.9,811.0,857.52,665.71
2018,4,28,14,45,903.5,103.0,4.55,17.75,772.0,814.19,636.83
2018,4,28,15,0,894.0,101.0,4.6,17.6,733.0,768.9,606.14
2018,4,28,15,15,879.5,98.5,4.6,17.6,687.5,717.87,570.18
2018,4,28,15,30,865.0,96.0,4.6,17.6,642.0,665.79,531.58
2018,4,28,15,45,846.5,92.5,4.65,17.05,592.0,610.54,489.92
2018,4,28,16,0,828.0,89.0,4.7,16.5,542.0,553.83,445.76
2018,4,28,16,15,803.5,85.5,4.65,16.15,489.5,494.31,397.32
2018,4,28,16,30,779.0,82.0,4.6,15.8,437.0,435.92,348.3
2018,4,28,16,45,744.0,77.5,4.55,15.45,382.5,373.82,294.96
2018,4,28,17,0,709.0,73.0,4.5,15.1,328.0,313.98,242.15
2018,4,28,17,15,657.5,67.5,4.35,14.6,274.0,252.27,187.41
2018,4,28,17,30,606.0,62.0,4.2,14.1,220.0,195.96,137.23
2018,4,28,17,45,527.0,54.5,4.0,13.65,169.0,138.89,89.0
2018,4,28,18,0,448.0,47.0,3.8,13.2,118.0,90.99,51.85
2018,4,28,18,15,309.5,35.0,3.65,12.8,75.5,45.33,22.85
2018,4,28,18,30,171.0,23.0,3.5,12.4,33.0,18.12,2.23
2018,4,28,18,45,85.5,11.5,3.35,12.05,16.5,11.3,0.0
2018,4,28,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.75,10.05,2.0,1.97,0.0
2018,4,29,5,30,0.0,4.0,3.0,10.3,4.0,3.93,0.0
2018,4,29,5,45,8.5,10.5,3.2,10.55,11.5,10.4,2.37
2018,4,29,6,0,17.0,17.0,3.4,10.8,19.0,17.84,8.77
2018,4,29,6,15,8.5,24.0,3.5,11.1,25.0,24.54,15.06
2018,4,29,6,30,0.0,31.0,3.6,11.4,31.0,29.92,20.21
2018,4,29,6,45,0.0,45.5,3.7,11.75,45.5,43.94,32.3
2018,4,29,7,0,0.0,60.0,3.8,12.1,60.0,57.98,44.23
2018,4,29,7,15,2.5,94.0,3.8,12.4,95.0,91.81,72.72
2018,4,29,7,30,5.0,128.0,3.8,12.7,130.0,126.04,101.07
2018,4,29,7,45,4.0,127.5,3.8,13.05,129.5,125.43,100.05
2018,4,29,8,0,3.0,127.0,3.8,13.4,129.0,124.68,98.94
2018,4,29,8,15,6.0,157.5,3.85,13.65,161.5,156.41,124.65
2018,4,29,8,30,9.0,188.0,3.9,13.9,194.0,188.57,150.32
2018,4,29,8,45,25.5,220.5,3.9,14.15,238.0,235.09,187.55
2018,4,29,9,0,42.0,253.0,3.9,14.4,282.0,281.02,223.78
2018,4,29,9,15,41.0,269.0,3.95,14.55,298.5,298.4,236.75
2018,4,29,9,30,40.0,285.0,4.0,14.7,315.0,315.63,249.59
2018,4,29,9,45,36.0,283.5,4.05,14.85,311.5,312.46,246.44
2018,4,29,10,0,32.0,282.0,4.1,15.0,308.0,308.89,243.09
2018,4,29,10,15,22.5,257.5,4.15,15.1,276.0,276.72,217.35
2018,4,29,10,30,13.0,233.0,4.2,15.2,244.0,239.77,187.82
2018,4,29,10,45,16.5,251.5,4.25,15.35,266.0,261.77,205.01
2018,4,29,11,0,20.0,270.0,4.3,15.5,288.0,289.08,226.12
2018,4,29,11,15,21.0,279.5,4.35,15.55,298.5,300.16,234.54
2018,4,29,11,30,22.0,289.0,4.4,15.6,309.0,311.18,242.95
2018,4,29,11,45,20.0,287.5,4.5,15.6,306.0,307.9,240.31
2018,4,29,12,0,18.0,286.0,4.6,15.6,303.0,298.67,233.13
2018,4,29,12,15,23.5,304.5,4.6,15.65,326.5,328.77,256.6
2018,4,29,12,30,29.0,323.0,4.6,15.7,350.0,352.93,275.31
2018,4,29,12,45,74.5,307.0,4.6,15.7,375.0,380.84,298.98
2018,4,29,13,0,120.0,291.0,4.6,15.7,400.0,413.86,326.36
2018,4,29,13,15,109.0,301.0,4.55,15.75,398.5,411.34,323.78
2018,4,29,13,30,98.0,311.0,4.5,15.8,397.0,408.73,321.31
2018,4,29,13,45,78.0,303.5,4.5,15.85,370.5,374.13,294.26
2018,4,29,14,0,58.0,296.0,4.5,15.9,344.0,346.48,272.48
2018,4,29,14,15,88.5,290.5,4.45,15.9,360.5,370.09,292.25
2018,4,29,14,30,119.0,285.0,4.4,15.9,377.0,385.81,305.69
2018,4,29,14,45,145.0,282.0,4.4,15.9,388.5,398.01,316.23
2018,4,29,15,0,171.0,279.0,4.4,15.9,400.0,407.76,324.77
2018,4,29,15,15,203.0,261.0,4.4,15.9,396.0,403.91,322.98
2018,4,29,15,30,235.0,243.0,4.4,15.9,392.0,400.23,321.06
2018,4,29,15,45,227.5,230.0,4.4,15.6,365.0,370.36,297.97
2018,4,29,16,0,220.0,217.0,4.4,15.3,338.0,340.75,274.77
2018,4,29,16,15,208.0,202.5,4.4,15.0,308.0,305.45,246.59
2018,4,29,16,30,196.0,188.0,4.4,14.7,278.0,273.73,220.8
2018,4,29,16,45,247.5,158.0,4.35,14.45,257.0,254.44,204.16
2018,4,29,17,0,299.0,128.0,4.3,14.2,236.0,227.44,179.73
2018,4,29,17,15,342.5,104.0,4.2,13.85,209.0,199.0,152.75
2018,4,29,17,30,386.0,80.0,4.1,13.5,182.0,164.15,119.22
2018,4,29,17,45,388.0,65.5,3.95,13.1,148.0,126.47,84.84
2018,4,29,18,0,390.0,51.0,3.8,12.7,114.0,89.3,52.98
2018,4,29,18,15,273.5,37.5,3.65,12.4,74.0,45.74,24.16
2018,4,29,18,30,157.0,24.0,3.5,12.1,34.0,18.9,4.03
2018,4,29,18,45,78.5,12.0,3.4,11.75,17.0,11.8,0.0
2018,4,29,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.5,2.5,9.6,3.5,3.44,0.0
2018,4,30,5,30,0.0,7.0,2.5,9.8,7.0,6.75,0.0
2018,4,30,5,45,0.0,22.0,2.55,10.05,22.0,21.24,11.27
2018,4,30,6,0,0.0,37.0,2.6,10.3,37.0,35.62,24.53
2018,4,30,6,15,6.5,51.5,2.55,10.6,53.0,50.48,37.45
2018,4,30,6,30,13.0,66.0,2.5,10.9,69.0,66.19,50.93
2018,4,30,6,45,17.0,73.0,2.45,11.2,78.0,75.12,58.59
2018,4,30,7,0,21.0,80.0,2.4,11.5,87.0,84.36,66.38
2018,4,30,7,15,20.5,70.5,2.35,11.9,78.5,76.29,59.46
2018,4,30,7,30,20.0,61.0,2.3,12.3,70.0,68.03,52.37
2018,4,30,7,45,21.5,93.5,2.2,12.7,104.0,101.67,80.47
2018,4,30,8,0,23.0,126.0,2.1,13.1,138.0,135.63,108.25
2018,4,30,8,15,36.0,139.5,2.1,13.4,160.5,157.89,126.29
2018,4,30,8,30,49.0,153.0,2.1,13.7,183.0,181.41,145.25
2018,4,30,8,45,49.0,184.5,2.05,14.0,216.5,215.15,171.76
2018,4,30,9,0,49.0,216.0,2.0,14.3,250.0,248.96,197.83
2018,4,30,9,15,50.5,266.5,2.05,14.65,303.5,303.1,239.28
2018,4,30,9,30,52.0,317.0,2.1,15.0,357.0,357.63,280.11
2018,4,30,9,45,108.0,344.5,2.2,15.3,432.0,440.05,343.35
2018,4,30,10,0,164.0,372.0,2.3,15.6,507.0,521.06,404.07
2018,4,30,10,15,384.0,322.5,2.45,15.9,652.0,685.06,529.22
2018,4,30,10,30,604.0,273.0,2.6,16.2,797.0,849.84,649.58
2018,4,30,10,45,754.5,205.5,2.8,16.5,876.0,937.25,710.51
2018,4,30,11,0,905.0,138.0,3.0,16.8,955.0,1017.94,764.44
2018,4,30,11,15,885.5,150.0,3.2,16.9,958.5,1023.81,768.57
2018,4,30,11,30,866.0,162.0,3.4,17.0,962.0,1032.05,775.04
2018,4,30,11,45,878.0,157.0,3.65,17.1,971.5,1038.32,780.61
2018,4,30,12,0,890.0,152.0,3.9,17.2,981.0,1047.59,788.24
2018,4,30,12,15,898.0,148.0,4.1,17.1,982.0,1050.46,791.83
2018,4,30,12,30,906.0,144.0,4.3,17.0,983.0,1049.81,793.16
2018,4,30,12,45,894.5,149.0,4.45,16.9,969.0,1035.53,785.37
2018,4,30,13,0,883.0,154.0,4.6,16.8,955.0,1018.08,775.69
2018,4,30,13,15,886.0,148.0,4.7,16.65,938.0,1000.37,765.5
2018,4,30,13,30,889.0,142.0,4.8,16.5,921.0,979.26,752.91
2018,4,30,13,45,884.0,139.5,4.9,16.35,895.0,951.06,735.3
2018,4,30,14,0,879.0,137.0,5.0,16.2,869.0,920.01,715.53
2018,4,30,14,15,870.5,134.5,5.05,16.0,835.5,886.94,693.95
2018,4,30,14,30,862.0,132.0,5.1,15.8,802.0,847.48,667.56
2018,4,30,14,45,850.0,129.0,5.15,15.55,762.0,802.66,637.07
2018,4,30,15,0,838.0,126.0,5.2,15.3,722.0,756.23,604.97
2018,4,30,15,15,822.0,123.0,5.2,15.3,677.0,705.63,568.13
2018,4,30,15,30,806.0,120.0,5.2,15.3,632.0,654.26,528.55
2018,4,30,15,45,784.0,116.5,5.15,14.7,582.5,598.26,485.43
2018,4,30,16,0,762.0,113.0,5.1,14.1,533.0,542.68,441.4
2018,4,30,16,15,732.0,109.0,5.05,13.7,480.5,483.05,392.55
2018,4,30,16,30,702.0,105.0,5.0,13.3,428.0,425.25,343.83
2018,4,30,16,45,661.5,99.5,4.95,12.95,374.0,363.95,291.04
2018,4,30,17,0,621.0,94.0,4.9,12.6,320.0,306.27,240.14
2018,4,30,17,15,564.5,86.5,4.75,12.2,267.0,246.05,186.88
2018,4,30,17,30,508.0,79.0,4.6,11.8,214.0,191.92,138.94
2018,4,30,17,45,425.0,69.0,4.5,11.4,164.5,136.34,92.22
2018,4,30,18,0,342.0,59.0,4.4,11.0,115.0,91.3,57.08
2018,4,30,18,15,214.0,42.5,4.3,10.8,73.5,47.71,27.59
2018,4,30,18,30,86.0,26.0,4.2,10.6,32.0,21.65,6.84
2018,4,30,18,45,44.0,13.5,4.1,10.35,16.5,13.27,0.0
2018,4,30,19,0,2.0,1.0,4.0,10.1,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.9,9.95,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,1,5,15,35.0,10.0,2.6,9.05,11.5,9.83,0.0
2018,5,1,5,30,70.0,20.0,2.7,9.3,23.0,16.8,0.0
2018,5,1,5,45,176.5,37.5,2.8,9.5,60.0,36.78,20.69
2018,5,1,6,0,283.0,55.0,2.9,9.7,97.0,74.59,46.24
2018,5,1,6,15,243.0,66.5,2.85,9.95,112.5,98.07,67.65
2018,5,1,6,30,203.0,78.0,2.8,10.2,128.0,116.52,86.5
2018,5,1,6,45,258.0,100.0,2.8,10.5,179.5,164.95,127.51
2018,5,1,7,0,313.0,122.0,2.8,10.8,231.0,219.77,174.16
2018,5,1,7,15,237.5,140.0,2.65,11.1,230.5,227.79,183.73
2018,5,1,7,30,162.0,158.0,2.5,11.4,230.0,225.57,183.24
2018,5,1,7,45,103.5,180.5,2.4,11.75,228.5,228.82,185.83
2018,5,1,8,0,45.0,203.0,2.3,12.1,227.0,223.4,180.36
2018,5,1,8,15,45.0,217.0,2.2,12.5,243.0,239.94,192.98
2018,5,1,8,30,45.0,231.0,2.1,12.9,259.0,256.42,205.28
2018,5,1,8,45,39.0,246.5,1.95,13.35,272.0,270.23,215.04
2018,5,1,9,0,33.0,262.0,1.8,13.8,285.0,283.46,224.15
2018,5,1,9,15,72.5,269.5,1.8,14.3,324.0,322.96,255.18
2018,5,1,9,30,112.0,277.0,1.8,14.8,363.0,370.12,291.53
2018,5,1,9,45,436.0,229.5,1.8,15.3,585.5,608.71,477.23
2018,5,1,10,0,760.0,182.0,1.8,15.8,808.0,859.5,655.02
2018,5,1,10,15,743.5,201.0,1.9,16.05,830.5,886.68,670.3
2018,5,1,10,30,727.0,220.0,2.0,16.3,853.0,910.31,685.61
2018,5,1,10,45,785.0,189.0,2.05,16.6,886.5,946.12,708.44
2018,5,1,11,0,843.0,158.0,2.1,16.9,920.0,984.63,732.78
2018,5,1,11,15,532.5,235.0,2.25,17.05,718.5,776.09,590.34
2018,5,1,11,30,222.0,312.0,2.4,17.2,517.0,545.26,418.99
2018,5,1,11,45,128.0,297.0,2.5,17.35,415.5,431.48,333.7
2018,5,1,12,0,34.0,282.0,2.6,17.5,314.0,316.22,243.71
2018,5,1,12,15,25.0,270.5,2.7,17.55,294.0,295.5,228.03
2018,5,1,12,30,16.0,259.0,2.8,17.6,274.0,269.62,207.98
2018,5,1,12,45,32.0,264.5,2.9,17.7,294.0,295.75,228.88
2018,5,1,13,0,48.0,270.0,3.0,17.8,314.0,316.28,245.3
2018,5,1,13,15,38.5,288.5,3.05,17.8,323.0,325.02,251.54
2018,5,1,13,30,29.0,307.0,3.1,17.8,332.0,333.95,258.02
2018,5,1,13,45,68.5,334.0,3.2,17.8,391.5,396.4,307.11
2018,5,1,14,0,108.0,361.0,3.3,17.8,451.0,462.37,357.97
2018,5,1,14,15,275.5,327.5,3.35,17.7,545.0,572.12,445.2
2018,5,1,14,30,443.0,294.0,3.4,17.6,639.0,669.68,521.02
2018,5,1,14,45,635.0,209.5,3.45,17.5,676.5,718.53,561.88
2018,5,1,15,0,827.0,125.0,3.5,17.4,714.0,747.42,586.46
2018,5,1,15,15,811.0,122.0,3.5,17.4,669.5,697.32,550.62
2018,5,1,15,30,795.0,119.0,3.5,17.4,625.0,646.48,512.62
2018,5,1,15,45,772.0,115.5,3.55,17.0,575.5,590.43,470.58
2018,5,1,16,0,749.0,112.0,3.6,16.6,526.0,534.89,427.65
2018,5,1,16,15,709.0,108.0,3.6,16.3,470.0,470.92,376.58
2018,5,1,16,30,669.0,104.0,3.6,16.0,414.0,409.86,326.44
2018,5,1,16,45,644.0,96.0,3.6,15.75,364.5,354.04,279.0
2018,5,1,17,0,619.0,88.0,3.6,15.5,315.0,300.19,231.87
2018,5,1,17,15,568.0,81.0,3.5,15.05,264.0,242.16,181.19
2018,5,1,17,30,517.0,74.0,3.4,14.6,213.0,189.56,135.03
2018,5,1,17,45,439.5,65.0,3.3,14.15,164.5,136.28,90.54
2018,5,1,18,0,362.0,56.0,3.2,13.7,116.0,91.09,55.43
2018,5,1,18,15,251.5,42.0,3.1,13.25,77.0,49.42,27.6
2018,5,1,18,30,141.0,28.0,3.0,12.8,38.0,22.17,8.15
2018,5,1,18,45,72.5,15.0,2.9,12.35,20.0,14.74,0.0
2018,5,1,19,0,4.0,2.0,2.8,11.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.8,11.7,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.0,1.95,9.25,3.0,2.95,0.0
2018,5,2,5,30,5.0,6.0,1.9,9.4,6.0,5.83,0.0
2018,5,2,5,45,2.5,10.5,1.85,9.5,10.5,10.2,2.61
2018,5,2,6,0,0.0,15.0,1.8,9.6,15.0,14.46,6.71
2018,5,2,6,15,0.0,24.0,1.7,9.9,24.0,23.15,14.4
2018,5,2,6,30,0.0,33.0,1.6,10.2,33.0,31.85,22.05
2018,5,2,6,45,11.5,57.0,1.5,10.5,61.0,58.11,44.37
2018,5,2,7,0,23.0,81.0,1.4,10.8,89.0,86.03,67.94
2018,5,2,7,15,32.0,116.5,1.3,11.3,129.5,125.36,100.78
2018,5,2,7,30,41.0,152.0,1.2,11.8,170.0,165.94,133.94
2018,5,2,7,45,87.0,189.5,1.05,12.35,234.5,227.74,183.56
2018,5,2,8,0,133.0,227.0,0.9,12.9,299.0,296.98,237.7
2018,5,2,8,15,418.5,185.5,0.85,13.6,441.0,437.5,348.4
2018,5,2,8,30,704.0,144.0,0.8,14.3,583.0,601.29,470.93
2018,5,2,8,45,779.5,127.5,0.75,14.95,646.5,668.85,517.31
2018,5,2,9,0,855.0,111.0,0.7,15.6,710.0,741.38,565.07
2018,5,2,9,15,870.5,111.0,0.75,16.2,751.0,786.31,592.87
2018,5,2,9,30,886.0,111.0,0.8,16.8,792.0,831.96,621.07
2018,5,2,9,45,899.0,110.5,0.8,17.35,828.0,873.38,645.33
2018,5,2,10,0,912.0,110.0,0.8,17.9,864.0,912.77,667.92
2018,5,2,10,15,919.0,110.5,0.95,18.3,891.5,945.51,689.2
2018,5,2,10,30,926.0,111.0,1.1,18.7,919.0,975.43,708.69
2018,5,2,10,45,931.0,112.0,1.2,19.1,940.0,1000.99,724.5
2018,5,2,11,0,936.0,113.0,1.3,19.5,961.0,1023.35,738.33
2018,5,2,11,15,939.5,113.0,1.5,19.65,974.0,1039.89,750.95
2018,5,2,11,30,943.0,113.0,1.7,19.8,987.0,1052.97,761.39
2018,5,2,11,45,944.5,112.5,1.85,20.0,992.0,1060.0,767.11
2018,5,2,12,0,946.0,112.0,2.0,20.2,997.0,1063.43,770.64
2018,5,2,12,15,946.0,111.0,2.15,20.2,993.5,1061.22,771.22
2018,5,2,12,30,946.0,110.0,2.3,20.2,990.0,1055.38,769.54
2018,5,2,12,45,944.0,109.5,2.4,20.25,978.5,1044.48,763.9
2018,5,2,13,0,942.0,109.0,2.5,20.3,967.0,1030.04,756.05
2018,5,2,13,15,938.0,108.0,2.6,20.25,948.0,1009.72,744.66
2018,5,2,13,30,934.0,107.0,2.7,20.2,929.0,986.09,731.07
2018,5,2,13,45,927.5,106.5,2.8,20.15,902.5,957.53,714.11
2018,5,2,14,0,921.0,106.0,2.9,20.1,876.0,926.05,695.06
2018,5,2,14,15,913.0,104.5,2.95,19.95,842.5,889.52,672.25
2018,5,2,14,30,905.0,103.0,3.0,19.8,809.0,850.52,647.53
2018,5,2,14,45,893.5,101.5,3.05,19.65,769.5,806.53,619.01
2018,5,2,15,0,882.0,100.0,3.1,19.5,730.0,760.77,588.85
2018,5,2,15,15,868.0,97.5,3.1,19.5,685.5,710.7,554.56
2018,5,2,15,30,854.0,95.0,3.1,19.5,641.0,659.59,517.82
2018,5,2,15,45,835.0,92.5,3.1,19.1,592.0,605.62,477.7
2018,5,2,16,0,816.0,90.0,3.1,18.7,543.0,550.36,435.38
2018,5,2,16,15,791.0,86.5,3.05,18.35,491.0,491.33,388.6
2018,5,2,16,30,766.0,83.0,3.0,18.0,439.0,433.49,341.27
2018,5,2,16,45,732.0,78.5,2.95,17.65,385.5,372.58,290.13
2018,5,2,17,0,698.0,74.0,2.9,17.3,332.0,313.78,239.31
2018,5,2,17,15,649.5,68.5,2.8,16.7,278.5,253.54,186.87
2018,5,2,17,30,601.0,63.0,2.7,16.1,225.0,198.34,138.38
2018,5,2,17,45,528.0,55.5,2.55,15.55,175.0,142.37,91.35
2018,5,2,18,0,455.0,48.0,2.4,15.0,125.0,94.83,54.3
2018,5,2,18,15,339.5,37.5,2.25,14.4,84.0,50.79,25.95
2018,5,2,18,30,224.0,27.0,2.1,13.8,43.0,22.21,9.03
2018,5,2,18,45,117.5,14.5,1.9,13.25,22.5,14.25,0.0
2018,5,2,19,0,11.0,2.0,1.7,12.7,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.6,12.45,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,3,5,15,69.0,11.0,1.85,10.4,15.0,10.81,0.0
2018,5,3,5,30,138.0,22.0,1.9,10.6,30.0,17.38,0.0
2018,5,3,5,45,271.5,35.0,2.0,10.75,70.0,39.27,20.59
