Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,6,0,405.0,48.0,2.1,10.9,110.0,81.18,46.54
2018,5,3,6,15,365.5,64.0,2.0,11.15,136.5,114.99,76.32
2018,5,3,6,30,326.0,80.0,1.9,11.4,163.0,144.94,105.3
2018,5,3,6,45,356.0,98.5,1.85,11.65,208.5,191.13,145.69
2018,5,3,7,0,386.0,117.0,1.8,11.9,254.0,240.66,188.69
2018,5,3,7,15,565.5,102.0,1.75,12.35,338.0,318.57,252.06
2018,5,3,7,30,745.0,87.0,1.7,12.8,422.0,414.49,329.79
2018,5,3,7,45,773.0,90.0,1.6,13.3,474.5,472.16,376.64
2018,5,3,8,0,801.0,93.0,1.5,13.8,527.0,531.47,423.08
2018,5,3,8,15,821.5,95.5,1.5,14.45,576.5,587.13,465.28
2018,5,3,8,30,842.0,98.0,1.5,15.1,626.0,643.05,506.15
2018,5,3,8,45,858.0,100.5,1.5,15.75,672.0,694.28,542.16
2018,5,3,9,0,874.0,103.0,1.5,16.4,718.0,745.95,575.55
2018,5,3,9,15,885.5,105.0,1.55,16.95,758.5,792.59,605.45
2018,5,3,9,30,897.0,107.0,1.6,17.5,799.0,837.56,633.8
2018,5,3,9,45,905.5,109.0,1.7,18.1,833.5,878.08,659.21
2018,5,3,10,0,914.0,111.0,1.8,18.7,868.0,916.26,682.86
2018,5,3,10,15,920.0,112.0,1.8,19.2,895.5,948.61,701.54
2018,5,3,10,30,926.0,113.0,1.8,19.7,923.0,978.1,718.25
2018,5,3,10,45,930.5,114.0,1.85,20.15,943.5,1003.14,732.79
2018,5,3,11,0,935.0,115.0,1.9,20.6,964.0,1024.96,745.31
2018,5,3,11,15,938.0,115.5,1.95,20.95,977.0,1041.46,754.79
2018,5,3,11,30,941.0,116.0,2.0,21.3,990.0,1054.5,762.19
2018,5,3,11,45,942.0,116.0,2.0,21.65,995.0,1061.51,765.23
2018,5,3,12,0,943.0,116.0,2.0,22.0,1000.0,1064.92,766.19
2018,5,3,12,15,944.5,114.5,2.1,22.2,997.0,1063.68,766.14
2018,5,3,12,30,946.0,113.0,2.2,22.4,994.0,1058.8,763.92
2018,5,3,12,45,946.5,110.5,2.25,22.6,983.5,1048.28,757.61
2018,5,3,13,0,947.0,108.0,2.3,22.8,973.0,1034.17,749.14
2018,5,3,13,15,943.5,106.5,2.35,22.85,953.5,1013.73,737.13
2018,5,3,13,30,940.0,105.0,2.4,22.9,934.0,989.95,723.02
2018,5,3,13,45,935.0,104.0,2.45,22.95,908.0,962.1,706.23
2018,5,3,14,0,930.0,103.0,2.5,23.0,882.0,931.24,687.39
2018,5,3,14,15,922.5,101.0,2.55,22.95,848.5,894.36,664.68
2018,5,3,14,30,915.0,99.0,2.6,22.9,815.0,854.96,640.06
2018,5,3,14,45,905.0,97.0,2.65,22.85,775.5,811.29,612.21
2018,5,3,15,0,895.0,95.0,2.7,22.8,736.0,765.71,582.65
2018,5,3,15,15,881.0,93.0,2.7,22.8,691.5,715.65,549.11
2018,5,3,15,30,867.0,91.0,2.7,22.8,647.0,664.51,513.33
2018,5,3,15,45,849.0,88.5,2.8,22.45,598.0,609.62,473.66
2018,5,3,16,0,831.0,86.0,2.9,22.1,549.0,555.17,432.88
2018,5,3,16,15,806.5,82.5,2.9,21.75,496.5,495.67,386.59
2018,5,3,16,30,782.0,79.0,2.9,21.4,444.0,437.3,339.61
2018,5,3,16,45,748.5,75.0,2.9,21.05,390.5,376.26,289.09
2018,5,3,17,0,715.0,71.0,2.9,20.7,337.0,317.96,239.29
2018,5,3,17,15,667.0,65.5,2.7,19.95,283.0,256.21,186.28
2018,5,3,17,30,619.0,60.0,2.5,19.2,229.0,200.14,137.6
2018,5,3,17,45,541.0,54.0,2.3,18.45,178.5,143.72,90.91
2018,5,3,18,0,463.0,48.0,2.1,17.7,128.0,96.26,54.52
2018,5,3,18,15,326.0,37.0,2.05,17.0,84.0,49.99,25.31
2018,5,3,18,30,189.0,26.0,2.0,16.3,40.0,20.33,8.34
2018,5,3,18,45,101.5,14.0,1.9,15.6,21.0,13.76,0.0
2018,5,3,19,0,14.0,2.0,1.8,14.9,2.0,0.0,0.0
2018,5,3,19,15,7.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,4,5,15,80.5,12.0,0.9,11.95,16.5,11.8,0.0
2018,5,4,5,30,161.0,24.0,0.9,12.5,33.0,19.01,1.75
2018,5,4,5,45,278.0,36.5,0.9,13.05,72.0,40.75,21.32
2018,5,4,6,0,395.0,49.0,0.9,13.6,111.0,82.03,47.07
2018,5,4,6,15,444.5,59.5,0.95,14.05,154.0,124.12,79.6
2018,5,4,6,30,494.0,70.0,1.0,14.5,197.0,172.01,119.82
2018,5,4,6,45,444.5,92.5,1.05,14.95,226.5,209.63,155.91
2018,5,4,7,0,395.0,115.0,1.1,15.4,256.0,242.26,186.67
2018,5,4,7,15,404.0,135.0,1.05,16.0,299.0,288.91,225.84
2018,5,4,7,30,413.0,155.0,1.0,16.6,342.0,336.21,264.09
2018,5,4,7,45,448.5,167.0,0.95,17.2,392.0,389.11,305.33
2018,5,4,8,0,484.0,179.0,0.9,17.8,442.0,445.04,347.52
2018,5,4,8,15,472.0,201.5,0.9,18.55,477.5,486.01,376.87
2018,5,4,8,30,460.0,224.0,0.9,19.3,513.0,524.89,403.71
2018,5,4,8,45,452.0,245.0,0.9,20.05,546.0,562.9,429.07
2018,5,4,9,0,444.0,266.0,0.9,20.8,579.0,599.11,452.39
2018,5,4,9,15,491.5,266.0,0.9,21.4,631.0,655.21,490.41
2018,5,4,9,30,539.0,266.0,0.9,22.0,683.0,713.5,528.75
2018,5,4,9,45,536.5,283.5,0.95,22.6,714.0,749.08,550.42
2018,5,4,10,0,534.0,301.0,1.0,23.2,745.0,782.77,570.73
2018,5,4,10,15,586.5,290.0,1.1,23.6,792.0,835.2,605.76
2018,5,4,10,30,639.0,279.0,1.2,24.0,839.0,889.32,641.15
2018,5,4,10,45,614.5,301.0,1.3,24.35,849.5,902.47,648.06
2018,5,4,11,0,590.0,323.0,1.4,24.7,860.0,912.41,653.37
2018,5,4,11,15,683.5,271.5,1.45,24.85,901.5,961.53,687.41
2018,5,4,11,30,777.0,220.0,1.5,25.0,943.0,1008.85,716.72
2018,5,4,11,45,754.0,234.5,1.6,25.1,939.0,1006.09,715.42
2018,5,4,12,0,731.0,249.0,1.7,25.2,935.0,1000.0,712.7
2018,5,4,12,15,618.5,307.5,1.75,25.2,886.5,945.74,677.02
2018,5,4,12,30,506.0,366.0,1.8,25.2,838.0,889.94,638.87
2018,5,4,12,45,487.0,372.0,1.85,25.15,822.0,872.27,628.29
2018,5,4,13,0,468.0,378.0,1.9,25.1,806.0,852.94,616.17
2018,5,4,13,15,501.0,356.5,1.95,25.0,806.5,854.09,619.32
2018,5,4,13,30,534.0,335.0,2.0,24.9,807.0,852.07,620.2
2018,5,4,13,45,632.0,272.0,2.05,24.8,814.5,864.78,633.08
2018,5,4,14,0,730.0,209.0,2.1,24.7,822.0,869.75,639.58
2018,5,4,14,15,761.5,182.5,2.15,24.55,800.0,846.32,625.69
2018,5,4,14,30,793.0,156.0,2.2,24.4,778.0,816.73,607.84
2018,5,4,14,45,818.5,135.5,2.25,24.2,749.5,786.03,589.22
2018,5,4,15,0,844.0,115.0,2.3,24.0,721.0,750.85,567.3
2018,5,4,15,15,844.0,106.0,2.3,24.0,680.5,705.18,537.03
2018,5,4,15,30,844.0,97.0,2.3,24.0,640.0,657.33,503.61
2018,5,4,15,45,825.0,94.5,2.45,23.4,591.5,602.61,465.22
2018,5,4,16,0,806.0,92.0,2.6,22.8,543.0,547.91,425.27
2018,5,4,16,15,780.5,89.0,2.7,22.3,491.5,489.69,380.74
2018,5,4,16,30,755.0,86.0,2.8,21.8,440.0,432.75,335.52
2018,5,4,16,45,720.0,81.5,2.9,21.3,386.5,372.07,285.87
2018,5,4,17,0,685.0,77.0,3.0,20.8,333.0,313.59,236.46
2018,5,4,17,15,636.0,70.5,2.95,20.0,279.5,252.94,184.69
2018,5,4,17,30,587.0,64.0,2.9,19.2,226.0,197.4,136.75
2018,5,4,17,45,509.0,56.5,2.8,18.35,175.0,141.31,90.46
2018,5,4,18,0,431.0,49.0,2.7,17.5,124.0,94.2,54.25
2018,5,4,18,15,323.5,39.0,2.65,16.85,84.5,52.22,27.12
2018,5,4,18,30,216.0,29.0,2.6,16.2,45.0,22.8,10.66
2018,5,4,18,45,113.5,15.5,2.5,15.55,23.5,15.24,0.0
2018,5,4,19,0,11.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.35,14.6,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.5,1.2,12.65,6.5,6.39,0.0
2018,5,5,5,30,0.0,13.0,1.2,12.9,13.0,12.54,0.47
2018,5,5,5,45,3.5,26.5,1.25,13.2,27.0,25.72,15.31
2018,5,5,6,0,7.0,40.0,1.3,13.5,41.0,39.19,27.14
2018,5,5,6,15,3.5,53.5,1.3,13.8,54.0,52.05,38.56
2018,5,5,6,30,0.0,67.0,1.3,14.1,67.0,64.56,49.47
2018,5,5,6,45,42.5,98.5,1.25,14.4,114.0,106.46,83.41
2018,5,5,7,0,85.0,130.0,1.2,14.7,161.0,154.28,122.21
2018,5,5,7,15,152.0,158.5,1.15,15.05,224.0,213.19,169.43
2018,5,5,7,30,219.0,187.0,1.1,15.4,287.0,279.61,222.12
2018,5,5,7,45,269.5,203.5,1.0,15.8,341.0,335.33,265.42
2018,5,5,8,0,320.0,220.0,0.9,16.2,395.0,394.34,310.27
2018,5,5,8,15,329.5,241.0,0.9,16.5,435.5,438.1,342.64
2018,5,5,8,30,339.0,262.0,0.9,16.8,476.0,482.19,374.53
2018,5,5,8,45,395.0,264.5,0.9,17.15,531.0,539.84,416.44
2018,5,5,9,0,451.0,267.0,0.9,17.5,586.0,605.51,462.89
2018,5,5,9,15,444.0,285.5,0.9,17.95,614.5,638.4,483.79
2018,5,5,9,30,437.0,304.0,0.9,18.4,643.0,669.47,503.3
2018,5,5,9,45,461.5,312.5,0.85,18.85,684.5,715.26,532.67
2018,5,5,10,0,486.0,321.0,0.8,19.3,726.0,761.15,561.19
2018,5,5,10,15,487.0,334.5,0.85,20.1,751.5,790.63,578.38
2018,5,5,10,30,488.0,348.0,0.9,20.9,777.0,818.43,594.43
2018,5,5,10,45,495.0,358.5,1.0,21.65,802.0,847.12,611.94
2018,5,5,11,0,502.0,369.0,1.1,22.4,827.0,874.16,628.2
2018,5,5,11,15,502.0,376.0,1.3,22.9,839.0,889.02,638.56
2018,5,5,11,30,502.0,383.0,1.5,23.4,851.0,901.8,647.57
2018,5,5,11,45,432.5,408.0,1.75,23.9,812.5,861.33,620.74
2018,5,5,12,0,363.0,433.0,2.0,24.4,774.0,813.38,588.77
2018,5,5,12,15,416.5,414.5,2.1,24.45,804.5,852.49,617.27
2018,5,5,12,30,470.0,396.0,2.2,24.5,835.0,884.49,640.31
2018,5,5,12,45,449.5,394.5,2.3,24.55,810.5,858.02,623.14
2018,5,5,13,0,429.0,393.0,2.4,24.6,786.0,830.07,605.35
2018,5,5,13,15,442.0,377.0,2.5,24.5,775.0,818.37,599.68
2018,5,5,13,30,455.0,361.0,2.6,24.4,764.0,804.43,592.31
2018,5,5,13,45,377.0,367.5,2.7,24.25,694.5,722.92,536.47
2018,5,5,14,0,299.0,374.0,2.8,24.1,625.0,649.41,485.16
2018,5,5,14,15,269.5,364.0,2.9,23.65,584.0,603.85,454.51
2018,5,5,14,30,240.0,354.0,3.0,23.2,543.0,559.29,423.8
2018,5,5,14,45,347.5,310.5,3.15,22.7,569.0,589.44,450.65
2018,5,5,15,0,455.0,267.0,3.3,22.2,595.0,614.81,473.16
2018,5,5,15,15,417.5,261.0,3.3,22.2,547.5,561.69,433.88
2018,5,5,15,30,380.0,255.0,3.3,22.2,500.0,507.39,393.63
2018,5,5,15,45,444.5,215.0,3.55,20.95,480.5,490.83,384.94
2018,5,5,16,0,509.0,175.0,3.8,19.7,461.0,463.79,367.03
2018,5,5,16,15,401.5,173.0,3.8,19.05,385.5,379.59,301.12
2018,5,5,16,30,294.0,171.0,3.8,18.4,310.0,303.82,241.06
2018,5,5,16,45,204.5,159.0,3.85,17.75,250.0,238.97,189.25
2018,5,5,17,0,115.0,147.0,3.9,17.1,190.0,182.78,144.4
2018,5,5,17,15,102.5,117.5,3.75,16.5,151.5,143.33,111.88
2018,5,5,17,30,90.0,88.0,3.6,15.9,113.0,105.55,80.28
2018,5,5,17,45,83.5,75.0,3.5,15.3,94.5,85.92,63.47
2018,5,5,18,0,77.0,62.0,3.4,14.7,76.0,66.95,47.35
2018,5,5,18,15,54.5,44.5,3.35,14.25,52.5,43.84,28.84
2018,5,5,18,30,32.0,27.0,3.3,13.8,29.0,23.77,12.05
2018,5,5,18,45,18.0,14.5,3.2,13.35,15.5,14.25,0.0
2018,5,5,19,0,4.0,2.0,3.1,12.9,2.0,0.0,0.0
2018,5,5,19,15,2.0,1.0,3.05,12.7,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.45,9.55,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,5,6,5,15,67.0,13.5,2.45,9.8,17.5,13.27,0.0
2018,5,6,5,30,129.0,25.0,2.5,10.0,33.0,19.69,5.56
2018,5,6,5,45,222.5,37.5,2.55,10.2,67.5,40.7,22.57
2018,5,6,6,0,316.0,50.0,2.6,10.4,102.0,76.17,45.94
2018,5,6,6,15,381.0,61.5,2.6,10.75,146.0,117.13,77.84
2018,5,6,6,30,446.0,73.0,2.6,11.1,190.0,166.43,119.32
2018,5,6,6,45,474.5,86.5,2.65,11.45,236.0,214.47,162.28
2018,5,6,7,0,503.0,100.0,2.7,11.8,282.0,264.33,206.67
2018,5,6,7,15,568.0,105.5,2.65,12.4,341.5,325.53,258.82
2018,5,6,7,30,633.0,111.0,2.6,13.0,401.0,392.06,314.29
2018,5,6,7,45,724.5,103.0,2.55,13.6,472.0,464.2,373.0
2018,5,6,8,0,816.0,95.0,2.5,14.2,543.0,544.77,436.66
2018,5,6,8,15,836.5,98.0,2.4,14.9,593.5,601.57,479.65
2018,5,6,8,30,857.0,101.0,2.3,15.6,644.0,658.59,521.25
2018,5,6,8,45,873.0,103.0,2.15,16.35,690.0,709.86,556.47
2018,5,6,9,0,889.0,105.0,2.0,17.1,736.0,761.51,588.84
2018,5,6,9,15,887.0,112.5,2.0,17.75,772.0,803.78,615.14
2018,5,6,9,30,885.0,120.0,2.0,18.4,808.0,843.3,639.21
2018,5,6,9,45,911.5,113.5,1.95,19.0,849.0,889.8,667.22
2018,5,6,10,0,938.0,107.0,1.9,19.6,890.0,935.06,693.75
2018,5,6,10,15,939.0,110.5,2.05,20.0,915.5,965.97,713.29
2018,5,6,10,30,940.0,114.0,2.2,20.4,941.0,993.69,730.84
2018,5,6,10,45,913.0,133.0,2.3,20.8,951.5,1007.32,738.7
2018,5,6,11,0,886.0,152.0,2.4,21.2,962.0,1016.38,743.81
2018,5,6,11,15,736.0,247.0,2.6,21.35,926.0,988.46,726.7
2018,5,6,11,30,586.0,342.0,2.8,21.5,890.0,943.39,694.38
2018,5,6,11,45,534.5,369.5,2.95,21.6,871.0,924.07,680.96
2018,5,6,12,0,483.0,397.0,3.1,21.7,852.0,901.9,665.26
2018,5,6,12,15,481.0,394.0,3.15,21.75,846.0,896.13,661.84
2018,5,6,12,30,479.0,391.0,3.2,21.8,840.0,888.3,656.95
2018,5,6,12,45,466.5,387.5,3.3,21.8,820.5,867.6,643.63
2018,5,6,13,0,454.0,384.0,3.4,21.8,801.0,845.21,629.17
2018,5,6,13,15,450.5,375.5,3.35,21.7,782.0,824.88,615.83
2018,5,6,13,30,447.0,367.0,3.3,21.6,763.0,802.9,601.3
2018,5,6,13,45,279.0,361.5,3.3,21.45,606.5,627.36,475.23
2018,5,6,14,0,111.0,356.0,3.3,21.3,450.0,459.24,349.92
2018,5,6,14,15,78.0,331.0,3.25,21.05,395.5,396.37,303.76
2018,5,6,14,30,45.0,306.0,3.2,20.8,341.0,341.01,262.0
2018,5,6,14,45,83.0,317.0,3.15,20.55,378.0,379.86,293.31
2018,5,6,15,0,121.0,328.0,3.1,20.3,415.0,419.53,324.58
2018,5,6,15,15,106.5,292.0,3.1,20.3,365.0,367.19,285.28
2018,5,6,15,30,92.0,256.0,3.1,20.3,315.0,312.81,244.2
2018,5,6,15,45,92.0,230.5,3.1,19.6,286.0,282.68,222.12
2018,5,6,16,0,92.0,205.0,3.1,18.9,257.0,252.49,199.45
2018,5,6,16,15,314.0,168.0,3.15,18.45,321.0,327.84,261.17
2018,5,6,16,30,536.0,131.0,3.2,18.0,385.0,377.01,298.66
2018,5,6,16,45,399.5,131.0,3.25,17.55,307.5,291.65,229.67
2018,5,6,17,0,263.0,131.0,3.3,17.1,230.0,219.48,171.66
2018,5,6,17,15,269.5,103.0,3.2,16.65,191.0,178.26,136.19
2018,5,6,17,30,276.0,75.0,3.1,16.2,152.0,136.61,99.48
2018,5,6,17,45,317.0,65.5,3.05,15.75,136.0,117.2,79.66
2018,5,6,18,0,358.0,56.0,3.0,15.3,120.0,92.89,56.8
2018,5,6,18,15,256.5,43.5,2.85,14.9,81.5,52.79,29.75
2018,5,6,18,30,155.0,31.0,2.7,14.5,43.0,24.33,12.87
2018,5,6,18,45,83.0,17.5,2.5,14.1,23.5,17.2,0.0
2018,5,6,19,0,11.0,4.0,2.3,13.7,4.0,0.0,0.0
2018,5,6,19,15,5.5,2.0,2.2,13.45,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,103.5,15.0,2.7,10.75,21.5,14.74,0.0
2018,5,7,5,30,199.0,28.0,2.8,11.1,41.0,22.18,8.23
2018,5,7,5,45,320.5,39.0,2.85,11.5,82.0,47.31,25.28
2018,5,7,6,0,442.0,50.0,2.9,11.9,123.0,89.87,51.88
2018,5,7,6,15,520.5,57.5,2.9,12.45,173.5,136.52,87.64
2018,5,7,6,30,599.0,65.0,2.9,13.0,224.0,192.27,134.37
2018,5,7,6,45,651.0,70.5,2.85,13.55,278.5,247.66,183.36
2018,5,7,7,0,703.0,76.0,2.8,14.1,333.0,308.55,236.91
2018,5,7,7,15,739.0,80.5,2.75,14.8,387.5,368.12,288.63
2018,5,7,7,30,775.0,85.0,2.7,15.5,442.0,429.97,340.62
2018,5,7,7,45,801.5,88.5,2.65,16.2,495.5,488.88,388.62
2018,5,7,8,0,828.0,92.0,2.6,16.9,549.0,549.21,435.92
2018,5,7,8,15,847.0,95.0,2.6,17.55,599.0,605.66,478.84
2018,5,7,8,30,866.0,98.0,2.6,18.2,649.0,662.16,520.33
2018,5,7,8,45,880.5,100.5,2.55,18.9,695.0,713.31,555.83
2018,5,7,9,0,895.0,103.0,2.5,19.6,741.0,764.64,588.81
2018,5,7,9,15,908.0,104.5,2.55,20.1,782.5,812.55,619.8
2018,5,7,9,30,921.0,106.0,2.6,20.6,824.0,858.85,649.23
2018,5,7,9,45,931.5,106.0,2.65,21.05,859.0,899.62,674.65
2018,5,7,10,0,942.0,106.0,2.7,21.5,894.0,938.09,698.3
2018,5,7,10,15,948.5,107.0,2.75,21.9,922.0,971.47,718.52
2018,5,7,10,30,955.0,108.0,2.8,22.3,950.0,1001.92,736.74
2018,5,7,10,45,959.0,108.5,2.8,22.65,970.5,1026.39,750.71
2018,5,7,11,0,963.0,109.0,2.8,23.0,991.0,1047.55,762.55
2018,5,7,11,15,965.0,109.5,2.85,23.25,1003.0,1063.31,771.76
2018,5,7,11,30,967.0,110.0,2.9,23.5,1015.0,1075.5,778.82
2018,5,7,11,45,941.5,126.5,2.95,23.75,1011.0,1072.98,776.61
2018,5,7,12,0,916.0,143.0,3.0,24.0,1007.0,1066.5,772.13
2018,5,7,12,15,939.5,127.5,3.1,24.1,1011.0,1073.05,777.05
2018,5,7,12,30,963.0,112.0,3.2,24.2,1015.0,1075.73,779.48
2018,5,7,12,45,958.5,113.0,3.25,24.25,1003.0,1063.72,772.31
2018,5,7,13,0,954.0,114.0,3.3,24.3,991.0,1048.2,763.09
2018,5,7,13,15,949.5,113.5,3.35,24.3,971.5,1027.73,750.87
2018,5,7,13,30,945.0,113.0,3.4,24.3,952.0,1003.97,736.54
2018,5,7,13,45,938.5,112.0,3.45,24.25,925.0,974.69,718.7
2018,5,7,14,0,932.0,111.0,3.5,24.2,898.0,942.49,698.85
2018,5,7,14,15,924.0,109.0,3.55,24.1,864.0,905.21,675.57
2018,5,7,14,30,916.0,107.0,3.6,24.0,830.0,865.47,650.41
2018,5,7,14,45,905.0,105.5,3.6,23.9,790.5,821.6,621.87
2018,5,7,15,0,894.0,104.0,3.6,23.8,751.0,775.91,591.74
2018,5,7,15,15,880.0,101.5,3.6,23.8,706.0,725.51,557.66
2018,5,7,15,30,866.0,99.0,3.6,23.8,661.0,674.03,521.23
2018,5,7,15,45,847.5,96.0,3.6,23.35,611.5,619.41,481.36
2018,5,7,16,0,829.0,93.0,3.6,22.9,562.0,563.48,439.28
2018,5,7,16,15,805.0,90.0,3.6,22.45,510.0,504.94,393.84
2018,5,7,16,30,781.0,87.0,3.6,22.0,458.0,447.48,347.7
2018,5,7,16,45,747.5,82.0,3.55,21.6,403.5,385.56,296.58
2018,5,7,17,0,714.0,77.0,3.5,21.2,349.0,325.59,245.62
2018,5,7,17,15,666.5,71.5,3.35,20.35,295.0,264.73,193.53
2018,5,7,17,30,619.0,66.0,3.2,19.5,241.0,208.75,145.05
2018,5,7,17,45,547.0,59.0,3.0,18.7,190.0,152.17,97.91
2018,5,7,18,0,475.0,52.0,2.8,17.9,139.0,103.85,60.24
2018,5,7,18,15,360.0,42.0,2.65,17.15,95.5,58.55,30.78
2018,5,7,18,30,245.0,32.0,2.5,16.4,52.0,25.53,14.05
2018,5,7,18,45,133.0,18.0,2.4,15.65,28.0,17.69,0.0
2018,5,7,19,0,21.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,5,7,19,15,10.5,2.0,2.3,14.65,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.7,10.7,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.7,10.9,2.0,0.0,0.0
2018,5,8,5,15,126.0,15.0,1.95,11.3,23.5,14.74,0.0
2018,5,8,5,30,240.0,28.0,2.2,11.7,45.0,23.26,9.94
2018,5,8,5,45,357.5,38.0,2.4,12.15,86.5,48.46,25.01
2018,5,8,6,0,475.0,48.0,2.6,12.6,128.0,92.01,52.1
2018,5,8,6,15,548.5,55.0,2.7,12.95,178.5,139.42,88.76
2018,5,8,6,30,622.0,62.0,2.8,13.3,229.0,195.3,135.99
2018,5,8,6,45,669.5,66.5,2.9,13.6,282.0,249.8,184.74
2018,5,8,7,0,717.0,71.0,3.0,13.9,335.0,310.03,238.33
2018,5,8,7,15,750.0,75.0,3.05,14.45,388.5,367.87,289.2
2018,5,8,7,30,783.0,79.0,3.1,15.0,442.0,428.45,340.86
2018,5,8,7,45,806.5,82.5,3.15,15.5,494.0,486.23,388.86
2018,5,8,8,0,830.0,86.0,3.2,16.0,546.0,545.1,436.14
2018,5,8,8,15,846.0,89.0,3.2,16.55,594.0,599.78,478.48
2018,5,8,8,30,862.0,92.0,3.2,17.1,642.0,653.17,518.52
2018,5,8,8,45,872.5,95.5,3.15,17.65,686.0,703.47,554.15
2018,5,8,9,0,883.0,99.0,3.1,18.2,730.0,752.48,586.55
2018,5,8,9,15,760.0,159.0,3.05,18.4,723.5,757.87,588.06
2018,5,8,9,30,637.0,219.0,3.0,18.6,717.0,748.44,577.68
2018,5,8,9,45,480.5,299.5,2.9,18.85,684.5,718.71,550.56
2018,5,8,10,0,324.0,380.0,2.8,19.1,652.0,674.34,512.81
2018,5,8,10,15,380.0,375.5,2.8,19.25,704.0,730.54,553.56
2018,5,8,10,30,436.0,371.0,2.8,19.4,756.0,793.33,597.43
2018,5,8,10,45,465.5,364.0,2.75,19.55,783.5,824.68,618.34
2018,5,8,11,0,495.0,357.0,2.7,19.7,811.0,855.26,638.75
2018,5,8,11,15,682.5,255.5,2.7,20.0,890.5,944.79,703.83
2018,5,8,11,30,870.0,154.0,2.7,20.3,970.0,1024.16,754.27
2018,5,8,11,45,869.0,154.5,2.7,20.6,973.0,1029.08,755.62
2018,5,8,12,0,868.0,155.0,2.7,20.9,976.0,1030.7,755.68
2018,5,8,12,15,618.0,287.0,2.7,21.05,870.5,924.76,684.03
2018,5,8,12,30,368.0,419.0,2.7,21.2,765.0,800.84,592.68
2018,5,8,12,45,276.0,432.0,2.7,21.4,689.5,719.82,535.13
2018,5,8,13,0,184.0,445.0,2.7,21.6,614.0,633.23,472.31
2018,5,8,13,15,294.0,414.5,2.85,21.6,678.5,709.65,530.89
2018,5,8,13,30,404.0,384.0,3.0,21.6,743.0,774.62,579.79
2018,5,8,13,45,365.0,380.0,3.1,21.65,697.5,724.51,544.44
2018,5,8,14,0,326.0,376.0,3.2,21.7,652.0,675.02,509.84
2018,5,8,14,15,269.0,371.5,3.35,21.6,593.5,610.72,464.06
2018,5,8,14,30,212.0,367.0,3.5,21.5,535.0,544.43,416.04
2018,5,8,14,45,285.5,324.5,3.65,21.4,538.5,554.9,427.33
2018,5,8,15,0,359.0,282.0,3.8,21.3,542.0,554.4,429.99
2018,5,8,15,15,379.0,263.0,3.8,21.3,523.0,533.12,415.04
2018,5,8,15,30,399.0,244.0,3.8,21.3,504.0,512.59,400.32
2018,5,8,15,45,458.5,205.0,4.0,20.8,482.0,489.99,385.54
2018,5,8,16,0,518.0,166.0,4.2,20.3,460.0,460.71,364.6
2018,5,8,16,15,563.0,140.5,4.15,20.0,432.5,432.24,342.04
2018,5,8,16,30,608.0,115.0,4.1,19.7,405.0,396.45,312.45
2018,5,8,16,45,555.0,105.5,4.05,19.35,346.5,331.3,258.84
2018,5,8,17,0,502.0,96.0,4.0,19.0,288.0,271.32,208.53
2018,5,8,17,15,555.0,78.5,3.75,18.6,261.0,239.83,178.04
2018,5,8,17,30,608.0,61.0,3.5,18.2,234.0,201.99,140.92
2018,5,8,17,45,505.5,57.0,3.2,17.8,180.5,143.58,93.03
2018,5,8,18,0,403.0,53.0,2.9,17.4,127.0,96.92,57.74
2018,5,8,18,15,298.5,41.5,2.65,16.95,87.0,54.27,29.21
2018,5,8,18,30,194.0,30.0,2.4,16.5,47.0,24.11,13.27
2018,5,8,18,45,107.5,17.0,2.15,16.0,25.5,16.71,0.0
2018,5,8,19,0,21.0,4.0,1.9,15.5,4.0,0.0,0.0
2018,5,8,19,15,10.5,2.0,1.85,15.25,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.35,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.4,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.5,14.5,2.5,12.1,23.0,14.25,0.0
2018,5,9,5,30,231.0,27.0,2.6,12.4,44.0,21.96,9.81
2018,5,9,5,45,347.5,37.0,2.75,12.7,85.5,47.64,24.33
2018,5,9,6,0,464.0,47.0,2.9,13.0,127.0,90.72,51.36
2018,5,9,6,15,540.0,54.0,2.95,13.35,177.5,137.98,87.89
2018,5,9,6,30,616.0,61.0,3.0,13.7,228.0,193.97,135.12
2018,5,9,6,45,668.5,65.0,3.05,14.1,282.0,249.02,184.02
2018,5,9,7,0,721.0,69.0,3.1,14.5,336.0,310.36,238.22
2018,5,9,7,15,757.0,73.0,3.1,15.05,391.0,369.56,290.0
2018,5,9,7,30,793.0,77.0,3.1,15.6,446.0,431.81,342.77
2018,5,9,7,45,820.5,79.0,3.1,16.15,499.5,490.53,391.22
2018,5,9,8,0,848.0,81.0,3.1,16.7,553.0,550.36,438.9
2018,5,9,8,15,867.5,83.5,3.1,17.3,603.5,607.15,482.57
2018,5,9,8,30,887.0,86.0,3.1,17.9,654.0,663.98,524.82
2018,5,9,8,45,902.0,87.5,3.1,18.5,700.0,716.4,561.43
2018,5,9,9,0,917.0,89.0,3.1,19.1,746.0,767.86,595.4
2018,5,9,9,15,928.0,90.5,3.2,19.55,787.0,814.98,626.58
2018,5,9,9,30,939.0,92.0,3.3,20.0,828.0,860.27,656.12
2018,5,9,9,45,947.5,92.5,3.4,20.45,862.0,900.35,681.76
2018,5,9,10,0,956.0,93.0,3.5,20.9,896.0,937.98,705.53
2018,5,9,10,15,961.0,94.5,3.6,21.15,923.5,970.8,726.47
2018,5,9,10,30,966.0,96.0,3.7,21.4,951.0,1000.59,745.35
2018,5,9,10,45,969.5,96.0,3.8,21.65,970.5,1024.22,760.12
2018,5,9,11,0,973.0,96.0,3.9,21.9,990.0,1044.48,772.74
2018,5,9,11,15,974.5,97.0,3.95,22.05,1002.5,1060.34,782.49
2018,5,9,11,30,976.0,98.0,4.0,22.2,1015.0,1072.6,789.99
2018,5,9,11,45,976.5,98.5,4.1,22.35,1019.5,1079.68,794.58
2018,5,9,12,0,977.0,99.0,4.2,22.5,1024.0,1083.07,796.9
2018,5,9,12,15,974.0,100.0,4.25,22.55,1019.5,1079.77,794.93
2018,5,9,12,30,971.0,101.0,4.3,22.6,1015.0,1072.79,790.72
2018,5,9,12,45,965.0,103.0,4.35,22.65,1002.5,1060.26,782.96
2018,5,9,13,0,959.0,105.0,4.4,22.7,990.0,1044.25,773.02
2018,5,9,13,15,955.0,104.0,4.45,22.65,970.0,1023.69,760.42
2018,5,9,13,30,951.0,103.0,4.5,22.6,950.0,999.8,745.69
2018,5,9,13,45,945.5,101.5,4.5,22.55,923.5,970.82,727.22
2018,5,9,14,0,940.0,100.0,4.5,22.5,897.0,938.85,706.69
2018,5,9,14,15,932.0,99.0,4.55,22.35,863.5,902.43,683.65
2018,5,9,14,30,924.0,98.0,4.6,22.2,830.0,863.52,658.66
2018,5,9,14,45,913.5,95.5,4.6,22.05,790.0,818.81,628.98
2018,5,9,15,0,903.0,93.0,4.6,21.9,750.0,772.23,597.65
2018,5,9,15,15,889.5,91.5,4.6,21.9,705.5,722.92,563.6
2018,5,9,15,30,876.0,90.0,4.6,21.9,661.0,672.49,527.58
2018,5,9,15,45,858.0,87.0,4.75,21.2,611.5,616.91,487.2
2018,5,9,16,0,840.0,84.0,4.9,20.5,562.0,561.62,445.48
2018,5,9,16,15,816.0,81.0,4.9,20.0,510.0,502.66,398.68
2018,5,9,16,30,792.0,78.0,4.9,19.5,458.0,444.75,351.19
2018,5,9,16,45,759.0,74.5,4.9,19.05,404.0,384.05,299.99
2018,5,9,17,0,726.0,71.0,4.9,18.6,350.0,325.99,249.55
2018,5,9,17,15,679.0,66.5,4.8,17.9,296.5,264.87,196.13
2018,5,9,17,30,632.0,62.0,4.7,17.2,243.0,209.31,147.03
2018,5,9,17,45,561.5,55.5,4.6,16.55,192.0,152.68,98.94
2018,5,9,18,0,491.0,49.0,4.5,15.9,141.0,104.08,60.31
2018,5,9,18,15,382.5,40.0,4.3,15.3,98.0,58.92,30.38
2018,5,9,18,30,274.0,31.0,4.1,14.7,55.0,26.48,15.54
2018,5,9,18,45,152.0,18.0,3.9,14.15,30.0,17.69,0.0
2018,5,9,19,0,30.0,5.0,3.7,13.6,5.0,4.91,0.0
2018,5,9,19,15,15.0,2.5,3.65,13.3,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.35,10.7,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.4,10.7,2.0,0.0,0.0
2018,5,10,5,15,97.0,16.5,3.4,10.8,23.5,16.22,0.0
2018,5,10,5,30,187.0,31.0,3.4,10.9,45.0,24.48,12.37
2018,5,10,5,45,303.5,43.0,3.4,11.05,86.5,51.14,28.46
2018,5,10,6,0,420.0,55.0,3.4,11.2,128.0,94.69,56.91
2018,5,10,6,15,497.5,62.5,3.4,11.45,178.0,140.17,92.32
2018,5,10,6,30,575.0,70.0,3.4,11.7,228.0,194.63,138.41
2018,5,10,6,45,627.0,76.5,3.35,11.95,282.0,249.73,187.49
2018,5,10,7,0,679.0,83.0,3.3,12.2,336.0,310.33,241.24
2018,5,10,7,15,714.5,87.5,3.25,12.6,389.5,367.71,291.77
2018,5,10,7,30,750.0,92.0,3.2,13.0,443.0,428.69,343.87
2018,5,10,7,45,775.5,97.0,3.2,13.45,496.0,487.21,392.52
2018,5,10,8,0,801.0,102.0,3.2,13.9,549.0,547.1,440.66
2018,5,10,8,15,821.0,104.5,3.15,14.4,598.0,602.2,483.44
2018,5,10,8,30,841.0,107.0,3.1,14.9,647.0,657.49,524.97
2018,5,10,8,45,856.5,109.0,3.1,15.4,692.0,709.04,562.55
2018,5,10,9,0,872.0,111.0,3.1,15.9,737.0,757.87,595.37
2018,5,10,9,15,878.5,115.5,3.15,16.5,776.0,802.72,624.83
2018,5,10,9,30,885.0,120.0,3.2,17.1,815.0,845.54,652.44
2018,5,10,9,45,887.0,125.5,3.3,17.7,847.0,883.32,676.51
2018,5,10,10,0,889.0,131.0,3.4,18.3,879.0,918.39,698.52
2018,5,10,10,15,894.0,133.0,3.55,18.7,905.5,949.82,718.77
2018,5,10,10,30,899.0,135.0,3.7,19.1,932.0,978.42,737.05
2018,5,10,10,45,901.5,137.5,3.8,19.5,952.0,1002.2,751.74
2018,5,10,11,0,904.0,140.0,3.9,19.9,972.0,1022.81,764.34
2018,5,10,11,15,858.5,170.5,4.0,20.15,969.0,1027.2,766.6
2018,5,10,11,30,813.0,201.0,4.1,20.4,966.0,1021.73,762.5
2018,5,10,11,45,771.5,226.5,4.2,20.6,955.0,1015.83,758.42
2018,5,10,12,0,730.0,252.0,4.3,20.8,944.0,1002.37,749.35
2018,5,10,12,15,620.5,320.0,4.35,20.95,907.0,960.0,718.06
2018,5,10,12,30,511.0,388.0,4.4,21.1,870.0,916.67,684.62
2018,5,10,12,45,622.0,317.0,4.4,21.25,896.5,948.98,710.99
2018,5,10,13,0,733.0,246.0,4.4,21.4,923.0,977.44,732.71
2018,5,10,13,15,734.0,238.5,4.4,21.45,905.0,958.14,719.75
2018,5,10,13,30,735.0,231.0,4.4,21.5,887.0,936.05,705.27
2018,5,10,13,45,652.5,264.5,4.4,21.55,834.5,876.25,663.39
2018,5,10,14,0,570.0,298.0,4.4,21.6,782.0,817.12,620.51
2018,5,10,14,15,643.5,248.5,4.5,21.4,775.0,813.02,622.07
2018,5,10,14,30,717.0,199.0,4.6,21.2,768.0,801.14,617.55
2018,5,10,14,45,769.5,164.5,4.7,20.95,748.5,780.12,604.86
2018,5,10,15,0,822.0,130.0,4.8,20.7,729.0,752.01,586.97
2018,5,10,15,15,830.5,118.0,4.8,20.7,692.0,710.49,558.08
2018,5,10,15,30,839.0,106.0,4.8,20.7,655.0,666.11,525.4
2018,5,10,15,45,820.5,103.0,4.9,19.8,606.5,611.62,485.71
2018,5,10,16,0,802.0,100.0,5.0,18.9,558.0,557.11,444.55
2018,5,10,16,15,778.0,95.5,4.95,18.4,506.0,498.52,397.76
2018,5,10,16,30,754.0,91.0,4.9,17.9,454.0,441.06,350.45
2018,5,10,16,45,720.5,86.0,4.9,17.4,400.5,379.99,298.99
2018,5,10,17,0,687.0,81.0,4.9,16.9,347.0,322.21,248.83
2018,5,10,17,15,639.5,75.0,4.75,16.25,293.5,262.36,196.4
2018,5,10,17,30,592.0,69.0,4.6,15.6,240.0,207.41,147.82
2018,5,10,17,45,519.0,60.5,4.45,15.0,188.5,150.63,99.65
2018,5,10,18,0,446.0,52.0,4.3,14.4,137.0,102.18,61.03
2018,5,10,18,15,336.5,42.0,4.2,13.9,95.0,58.48,31.63
2018,5,10,18,30,227.0,32.0,4.1,13.4,53.0,26.72,16.08
2018,5,10,18,45,123.5,18.5,3.95,12.9,29.0,18.18,0.0
2018,5,10,19,0,20.0,5.0,3.8,12.4,5.0,4.91,0.0
2018,5,10,19,15,10.0,2.5,3.85,12.2,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,2.2,10.25,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.15,10.6,21.0,14.74,0.0
2018,5,11,5,30,148.0,28.0,2.1,10.9,40.0,21.84,10.94
2018,5,11,5,45,237.0,41.0,2.1,11.2,76.0,46.69,26.53
2018,5,11,6,0,326.0,54.0,2.1,11.5,112.0,83.67,51.53
2018,5,11,6,15,389.5,66.0,2.05,12.0,157.5,125.85,84.72
2018,5,11,6,30,453.0,78.0,2.0,12.5,203.0,175.31,126.23
2018,5,11,6,45,486.0,90.0,1.9,12.95,250.0,224.42,169.41
2018,5,11,7,0,519.0,102.0,1.8,13.4,297.0,276.14,214.42
2018,5,11,7,15,517.0,120.5,1.75,14.0,339.0,322.47,254.51
2018,5,11,7,30,515.0,139.0,1.7,14.6,381.0,369.25,293.4
2018,5,11,7,45,489.5,165.0,1.7,15.15,416.0,410.84,326.78
2018,5,11,8,0,464.0,191.0,1.7,15.7,451.0,449.08,356.13
2018,5,11,8,15,512.5,193.5,1.7,16.25,504.0,505.15,398.78
2018,5,11,8,30,561.0,196.0,1.7,16.8,557.0,564.77,442.87
2018,5,11,8,45,550.0,217.0,1.7,17.35,591.5,604.84,470.49
2018,5,11,9,0,539.0,238.0,1.7,17.9,626.0,642.64,495.81
2018,5,11,9,15,556.5,250.0,1.8,18.35,670.0,691.2,529.62
2018,5,11,9,30,574.0,262.0,1.9,18.8,714.0,739.54,562.56
2018,5,11,9,45,591.5,268.0,1.95,19.3,751.0,781.32,590.11
2018,5,11,10,0,609.0,274.0,2.0,19.8,788.0,823.32,617.4
2018,5,11,10,15,560.0,312.5,2.15,20.1,796.5,834.96,623.17
2018,5,11,10,30,511.0,351.0,2.3,20.4,805.0,842.98,626.65
2018,5,11,10,45,522.0,357.5,2.4,20.75,830.0,871.79,645.59
2018,5,11,11,0,533.0,364.0,2.5,21.1,855.0,899.01,663.17
2018,5,11,11,15,545.5,362.0,2.65,21.3,870.5,917.35,675.88
2018,5,11,11,30,558.0,360.0,2.8,21.5,886.0,933.75,687.38
2018,5,11,11,45,711.0,262.0,2.9,21.7,935.0,991.66,730.53
2018,5,11,12,0,864.0,164.0,3.0,21.9,984.0,1042.42,763.4
2018,5,11,12,15,895.0,143.5,3.15,21.95,990.5,1045.36,766.06
2018,5,11,12,30,926.0,123.0,3.3,22.0,997.0,1050.87,770.93
2018,5,11,12,45,926.5,121.5,3.4,22.05,987.5,1041.58,765.76
2018,5,11,13,0,927.0,120.0,3.5,22.1,978.0,1028.82,758.5
2018,5,11,13,15,925.5,118.0,3.55,22.0,960.0,1010.2,747.49
2018,5,11,13,30,924.0,116.0,3.6,21.9,942.0,988.27,734.35
2018,5,11,13,45,920.5,114.5,3.7,21.85,917.5,961.81,718.34
2018,5,11,14,0,917.0,113.0,3.8,21.8,893.0,932.35,700.22
2018,5,11,14,15,911.5,111.0,3.85,21.6,861.5,897.8,678.59
2018,5,11,14,30,906.0,109.0,3.9,21.4,830.0,860.67,655.0
2018,5,11,14,45,898.5,106.0,3.95,21.2,792.0,818.54,627.65
2018,5,11,15,0,891.0,103.0,4.0,21.0,754.0,774.35,598.49
2018,5,11,15,15,877.5,101.0,4.0,21.0,709.5,725.11,564.65
2018,5,11,15,30,864.0,99.0,4.0,21.0,665.0,674.76,528.58
2018,5,11,15,45,848.0,95.5,4.05,20.5,617.0,621.36,489.27
2018,5,11,16,0,832.0,92.0,4.1,20.0,569.0,566.48,447.59
2018,5,11,16,15,810.5,88.0,4.05,19.6,517.5,508.23,401.58
2018,5,11,16,30,789.0,84.0,4.0,19.2,466.0,450.79,354.73
2018,5,11,16,45,757.5,79.5,4.0,18.85,412.0,389.88,303.75
2018,5,11,17,0,726.0,75.0,4.0,18.5,358.0,331.45,253.35
2018,5,11,17,15,681.5,69.5,3.8,17.9,304.0,270.03,199.9
2018,5,11,17,30,637.0,64.0,3.6,17.3,250.0,213.92,150.46
2018,5,11,17,45,570.5,57.5,3.45,16.7,199.0,157.63,102.61
2018,5,11,18,0,504.0,51.0,3.3,16.1,148.0,108.89,63.65
2018,5,11,18,15,396.5,42.0,3.15,15.45,104.0,62.81,32.84
2018,5,11,18,30,289.0,33.0,3.0,14.8,60.0,29.35,18.34
2018,5,11,18,45,161.5,19.5,2.8,14.15,33.0,15.48,0.0
2018,5,11,19,0,34.0,6.0,2.6,13.5,6.0,5.9,0.0
2018,5,11,19,15,17.0,3.0,2.55,13.2,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.3,10.7,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.4,10.8,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.5,11.2,26.5,17.69,0.0
2018,5,12,5,30,206.0,32.0,2.6,11.6,49.0,25.16,13.86
2018,5,12,5,45,316.0,44.0,2.75,12.0,90.5,53.71,29.84
2018,5,12,6,0,426.0,56.0,2.9,12.4,132.0,97.55,58.74
2018,5,12,6,15,498.5,64.0,2.9,12.85,181.5,143.21,94.45
2018,5,12,6,30,571.0,72.0,2.9,13.3,231.0,197.24,140.02
2018,5,12,6,45,619.0,78.5,2.85,13.7,284.0,251.04,187.59
2018,5,12,7,0,667.0,85.0,2.8,14.1,337.0,309.88,239.24
2018,5,12,7,15,704.5,90.0,2.7,14.6,391.0,367.85,289.36
2018,5,12,7,30,742.0,95.0,2.6,15.1,445.0,429.09,340.63
2018,5,12,7,45,770.0,98.0,2.5,15.6,497.5,486.95,387.68
2018,5,12,8,0,798.0,101.0,2.4,16.1,550.0,545.84,433.83
2018,5,12,8,15,819.0,103.5,2.35,16.55,599.5,601.3,476.04
2018,5,12,8,30,840.0,106.0,2.3,17.0,649.0,657.05,517.03
2018,5,12,8,45,856.5,108.0,2.25,17.45,694.5,709.14,553.84
2018,5,12,9,0,873.0,110.0,2.2,17.9,740.0,758.66,586.07
2018,5,12,9,15,886.0,111.5,2.2,18.25,781.0,805.45,616.36
2018,5,12,9,30,899.0,113.0,2.2,18.6,822.0,850.69,645.12
2018,5,12,9,45,909.5,113.5,2.25,18.95,856.5,890.99,670.57
2018,5,12,10,0,920.0,114.0,2.3,19.3,891.0,929.07,694.33
2018,5,12,10,15,926.0,115.0,2.35,19.5,918.5,961.16,714.35
2018,5,12,10,30,932.0,116.0,2.4,19.7,946.0,990.39,732.46
2018,5,12,10,45,936.5,116.5,2.45,19.95,966.0,1014.67,747.19
2018,5,12,11,0,941.0,117.0,2.5,20.2,986.0,1035.75,759.9
2018,5,12,11,15,943.5,117.5,2.55,20.35,998.5,1051.55,769.56
2018,5,12,11,30,946.0,118.0,2.6,20.5,1011.0,1063.9,777.14
2018,5,12,11,45,935.5,124.0,2.65,20.65,1010.5,1065.34,777.82
2018,5,12,12,0,925.0,130.0,2.7,20.8,1010.0,1063.14,776.4
2018,5,12,12,15,932.0,125.5,2.8,20.85,1009.5,1064.31,778.1
2018,5,12,12,30,939.0,121.0,2.9,20.9,1009.0,1061.9,777.54
2018,5,12,12,45,933.5,123.0,2.95,21.0,997.0,1050.14,770.4
2018,5,12,13,0,928.0,125.0,3.0,21.1,985.0,1035.02,761.23
2018,5,12,13,15,923.0,124.0,3.05,21.1,965.0,1014.07,748.6
2018,5,12,13,30,918.0,123.0,3.1,21.1,945.0,989.96,733.92
2018,5,12,13,45,910.5,122.5,3.2,21.1,918.0,961.03,716.38
2018,5,12,14,0,903.0,122.0,3.3,21.1,891.0,929.34,696.86
2018,5,12,14,15,894.0,120.0,3.3,20.95,857.5,892.25,673.23
2018,5,12,14,30,885.0,118.0,3.3,20.8,824.0,852.85,647.84
2018,5,12,14,45,873.5,116.0,3.35,20.7,784.5,809.39,619.51
2018,5,12,15,0,862.0,114.0,3.4,20.6,745.0,764.24,589.62
2018,5,12,15,15,847.5,111.5,3.4,20.6,701.0,716.67,557.14
2018,5,12,15,30,833.0,109.0,3.4,20.6,657.0,666.17,520.61
2018,5,12,15,45,812.5,106.0,3.3,20.15,607.5,610.8,479.54
2018,5,12,16,0,792.0,103.0,3.2,19.7,558.0,555.62,437.48
2018,5,12,16,15,765.0,99.5,3.15,19.4,506.0,497.07,391.48
2018,5,12,16,30,738.0,96.0,3.1,19.1,454.0,439.42,344.84
2018,5,12,16,45,703.0,91.5,3.05,18.8,401.0,379.66,295.24
2018,5,12,17,0,668.0,87.0,3.0,18.5,348.0,322.82,246.71
2018,5,12,17,15,620.0,80.5,2.8,18.0,295.0,263.36,195.56
2018,5,12,17,30,572.0,74.0,2.6,17.5,242.0,208.87,148.21
2018,5,12,17,45,502.5,66.0,2.4,17.0,192.0,154.24,102.4
2018,5,12,18,0,433.0,58.0,2.2,16.5,142.0,107.56,65.45
2018,5,12,18,15,330.0,46.5,2.0,15.85,99.5,62.61,34.78
2018,5,12,18,30,227.0,35.0,1.8,15.2,57.0,30.07,16.54
2018,5,12,18,45,126.0,20.5,1.65,14.55,31.5,16.28,0.0
2018,5,12,19,0,25.0,6.0,1.5,13.9,6.0,5.9,0.0
2018,5,12,19,15,12.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
