Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,1.8,11.5,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,1.8,11.6,3.0,0.0,0.0
2018,5,13,5,15,92.0,17.0,1.85,11.75,24.5,16.71,0.0
2018,5,13,5,30,175.0,31.0,1.9,11.9,46.0,24.23,13.49
2018,5,13,5,45,283.5,44.5,1.95,12.05,87.5,52.99,30.09
2018,5,13,6,0,392.0,58.0,2.0,12.2,129.0,95.52,58.5
2018,5,13,6,15,265.5,55.5,1.95,12.5,110.5,96.41,65.19
2018,5,13,6,30,139.0,53.0,1.9,12.8,92.0,82.3,59.71
2018,5,13,6,45,86.0,92.0,1.85,13.05,118.0,113.29,88.48
2018,5,13,7,0,33.0,131.0,1.8,13.3,144.0,137.61,110.12
2018,5,13,7,15,115.0,163.5,1.75,13.7,216.5,204.59,164.11
2018,5,13,7,30,197.0,196.0,1.7,14.1,289.0,280.07,224.43
2018,5,13,7,45,436.0,163.5,1.7,14.45,400.5,383.32,306.77
2018,5,13,8,0,675.0,131.0,1.7,14.8,512.0,508.46,404.77
2018,5,13,8,15,741.5,121.0,1.65,15.25,573.0,572.9,453.35
2018,5,13,8,30,808.0,111.0,1.6,15.7,634.0,641.9,504.25
2018,5,13,8,45,824.5,113.0,1.6,16.1,679.0,692.53,540.15
2018,5,13,9,0,841.0,115.0,1.6,16.5,724.0,742.51,573.1
2018,5,13,9,15,858.5,114.5,1.65,16.95,765.0,787.53,602.25
2018,5,13,9,30,876.0,114.0,1.7,17.4,806.0,833.35,631.57
2018,5,13,9,45,892.5,110.5,1.75,17.85,841.0,873.84,656.89
2018,5,13,10,0,909.0,107.0,1.8,18.3,876.0,912.55,680.79
2018,5,13,10,15,915.5,108.0,1.85,18.7,903.5,944.74,700.32
2018,5,13,10,30,922.0,109.0,1.9,19.1,931.0,974.15,717.98
2018,5,13,10,45,926.5,109.5,1.95,19.45,951.0,998.19,732.27
2018,5,13,11,0,931.0,110.0,2.0,19.8,971.0,1019.07,744.57
2018,5,13,11,15,933.5,110.5,2.05,20.05,983.0,1034.71,753.86
2018,5,13,11,30,936.0,111.0,2.1,20.3,995.0,1046.95,761.11
2018,5,13,11,45,937.0,111.0,2.2,20.55,999.5,1053.71,765.62
2018,5,13,12,0,938.0,111.0,2.3,20.8,1004.0,1056.95,768.02
2018,5,13,12,15,930.5,115.5,2.35,20.9,999.0,1052.74,765.63
2018,5,13,12,30,923.0,120.0,2.4,21.0,994.0,1045.07,761.2
2018,5,13,12,45,911.0,126.0,2.5,21.1,980.0,1031.11,753.38
2018,5,13,13,0,899.0,132.0,2.6,21.2,966.0,1014.0,743.56
2018,5,13,13,15,894.5,131.5,2.65,21.2,947.5,994.53,732.02
2018,5,13,13,30,890.0,131.0,2.7,21.2,929.0,971.99,718.47
2018,5,13,13,45,884.0,129.0,2.75,21.2,902.5,943.6,701.02
2018,5,13,14,0,878.0,127.0,2.8,21.2,876.0,912.46,681.66
2018,5,13,14,15,869.0,125.5,2.85,21.05,843.5,876.66,659.39
2018,5,13,14,30,860.0,124.0,2.9,20.9,811.0,838.64,635.38
2018,5,13,14,45,848.5,122.0,2.95,20.8,772.5,798.59,609.55
2018,5,13,15,0,837.0,120.0,3.0,20.7,734.0,754.09,580.25
2018,5,13,15,15,822.0,117.0,3.0,20.7,690.0,704.72,546.59
2018,5,13,15,30,807.0,114.0,3.0,20.7,646.0,654.53,510.18
2018,5,13,15,45,786.5,111.0,3.0,20.25,598.0,600.4,470.5
2018,5,13,16,0,766.0,108.0,3.0,19.8,550.0,546.51,429.8
2018,5,13,16,15,739.5,104.0,2.95,19.45,499.0,488.66,384.56
2018,5,13,16,30,713.0,100.0,2.9,19.1,448.0,432.49,339.26
2018,5,13,16,45,678.0,95.0,2.9,18.75,395.5,373.57,290.64
2018,5,13,17,0,643.0,90.0,2.9,18.4,343.0,317.61,243.09
2018,5,13,17,15,596.0,83.5,2.85,17.9,291.0,259.84,193.54
2018,5,13,17,30,549.0,77.0,2.8,17.4,239.0,206.93,147.65
2018,5,13,17,45,480.5,68.5,2.7,16.9,190.0,153.27,102.68
2018,5,13,18,0,412.0,60.0,2.6,16.4,141.0,107.44,66.33
2018,5,13,18,15,313.0,48.5,2.5,15.85,99.5,63.75,36.22
2018,5,13,18,30,214.0,37.0,2.4,15.3,58.0,32.05,18.08
2018,5,13,18,45,120.0,22.0,2.25,14.7,32.5,17.5,0.0
2018,5,13,19,0,26.0,7.0,2.1,14.1,7.0,6.88,0.0
2018,5,13,19,15,13.0,3.5,2.05,13.8,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.0,1.55,11.3,2.0,0.0,0.0
2018,5,14,5,0,18.0,4.0,1.5,11.3,4.0,3.93,0.0
2018,5,14,5,15,112.5,18.5,1.45,11.5,27.5,18.18,0.0
2018,5,14,5,30,207.0,33.0,1.4,11.7,51.0,25.85,15.11
2018,5,14,5,45,311.0,44.5,1.35,11.9,91.5,54.89,30.76
2018,5,14,6,0,415.0,56.0,1.3,12.1,132.0,97.48,59.15
2018,5,14,6,15,247.5,72.5,1.15,12.45,122.0,109.61,77.06
2018,5,14,6,30,80.0,89.0,1.0,12.8,112.0,103.37,79.56
2018,5,14,6,45,66.0,117.5,0.9,13.15,139.0,131.52,103.99
2018,5,14,7,0,52.0,146.0,0.8,13.5,166.0,158.34,126.39
2018,5,14,7,15,87.5,173.0,0.7,14.0,212.5,201.89,161.0
2018,5,14,7,30,123.0,200.0,0.6,14.5,259.0,250.82,199.22
2018,5,14,7,45,193.5,217.0,0.5,15.05,321.0,310.36,244.96
2018,5,14,8,0,264.0,234.0,0.4,15.6,383.0,379.14,296.49
2018,5,14,8,15,525.5,176.0,0.5,16.2,506.0,496.48,386.55
2018,5,14,8,30,787.0,118.0,0.6,16.8,629.0,635.82,489.39
2018,5,14,8,45,819.0,114.0,0.65,17.45,678.0,690.15,525.99
2018,5,14,9,0,851.0,110.0,0.7,18.1,727.0,743.31,559.97
2018,5,14,9,15,863.0,111.5,0.85,18.55,766.5,788.36,589.66
2018,5,14,9,30,875.0,113.0,1.0,19.0,806.0,831.84,618.11
2018,5,14,9,45,885.0,113.5,1.15,19.5,839.5,870.81,643.22
2018,5,14,10,0,895.0,114.0,1.3,20.0,873.0,907.62,666.76
2018,5,14,10,15,901.0,115.5,1.4,20.35,900.0,939.45,686.62
2018,5,14,10,30,907.0,117.0,1.5,20.7,927.0,968.52,704.68
2018,5,14,10,45,911.5,118.0,1.6,21.1,947.0,992.73,719.5
2018,5,14,11,0,916.0,119.0,1.7,21.5,967.0,1013.83,732.4
2018,5,14,11,15,918.5,119.5,1.8,21.7,979.0,1029.25,742.33
2018,5,14,11,30,921.0,120.0,1.9,21.9,991.0,1041.31,750.27
2018,5,14,11,45,921.5,120.5,2.05,22.1,995.5,1047.98,755.56
2018,5,14,12,0,922.0,121.0,2.2,22.3,1000.0,1051.18,758.74
2018,5,14,12,15,920.0,121.5,2.3,22.35,996.0,1048.42,758.05
2018,5,14,12,30,918.0,122.0,2.4,22.4,992.0,1042.21,755.28
2018,5,14,12,45,914.5,122.0,2.5,22.45,980.5,1030.61,749.12
2018,5,14,13,0,911.0,122.0,2.6,22.5,969.0,1015.68,740.89
2018,5,14,13,15,907.0,121.5,2.7,22.4,950.5,996.51,730.34
2018,5,14,13,30,903.0,121.0,2.8,22.3,932.0,974.22,717.71
2018,5,14,13,45,897.0,119.5,2.9,22.25,906.0,946.06,700.97
2018,5,14,14,0,891.0,118.0,3.0,22.2,880.0,915.12,682.25
2018,5,14,14,15,883.0,116.5,3.1,22.0,847.5,879.83,660.77
2018,5,14,14,30,875.0,115.0,3.2,21.8,815.0,842.21,637.41
2018,5,14,14,45,864.0,113.0,3.25,21.6,776.5,799.6,609.96
2018,5,14,15,0,853.0,111.0,3.3,21.4,738.0,755.29,580.94
2018,5,14,15,15,839.0,108.5,3.3,21.4,694.5,708.46,549.04
2018,5,14,15,30,825.0,106.0,3.3,21.4,651.0,658.77,513.34
2018,5,14,15,45,807.0,103.0,3.4,20.85,603.5,605.42,474.67
2018,5,14,16,0,789.0,100.0,3.5,20.3,556.0,552.03,434.64
2018,5,14,16,15,765.5,95.5,3.5,19.85,505.0,494.52,389.73
2018,5,14,16,30,742.0,91.0,3.5,19.4,454.0,438.1,344.22
2018,5,14,16,45,709.5,86.5,3.55,18.95,402.0,378.66,295.01
2018,5,14,17,0,677.0,82.0,3.6,18.5,350.0,322.42,246.97
2018,5,14,17,15,632.0,76.5,3.55,17.9,298.0,264.38,196.79
2018,5,14,17,30,587.0,71.0,3.5,17.3,246.0,210.92,150.01
2018,5,14,17,45,521.5,63.5,3.45,16.7,196.5,156.57,104.0
2018,5,14,18,0,456.0,56.0,3.4,16.1,147.0,109.66,66.41
2018,5,14,18,15,356.5,45.5,3.3,15.5,104.0,65.1,35.78
2018,5,14,18,30,257.0,35.0,3.2,14.9,61.0,31.25,17.01
2018,5,14,18,45,147.5,21.5,3.1,14.35,34.5,17.01,0.0
2018,5,14,19,0,38.0,8.0,3.0,13.8,8.0,7.86,0.0
2018,5,14,19,15,19.0,4.0,2.9,13.5,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,4,45,6.0,2.0,1.6,10.95,2.0,0.0,0.0
2018,5,15,5,0,12.0,4.0,1.6,11.0,4.0,3.93,0.0
2018,5,15,5,15,100.0,19.5,1.6,11.25,28.0,19.17,0.0
2018,5,15,5,30,188.0,35.0,1.6,11.5,52.0,27.47,16.69
2018,5,15,5,45,290.0,47.5,1.55,11.8,92.5,56.87,32.96
2018,5,15,6,0,392.0,60.0,1.5,12.1,133.0,98.42,60.92
2018,5,15,6,15,229.5,52.0,1.4,12.4,98.0,87.68,59.43
2018,5,15,6,30,67.0,44.0,1.3,12.7,63.0,57.93,41.68
2018,5,15,6,45,33.5,65.5,1.15,13.05,75.0,72.99,55.93
2018,5,15,7,0,0.0,87.0,1.0,13.4,87.0,84.02,65.85
2018,5,15,7,15,0.0,100.0,0.85,13.85,100.0,96.62,75.98
2018,5,15,7,30,0.0,113.0,0.7,14.3,113.0,109.25,85.93
2018,5,15,7,45,0.0,127.0,0.5,14.75,127.0,122.88,96.47
2018,5,15,8,0,0.0,141.0,0.3,15.2,141.0,136.54,106.78
2018,5,15,8,15,6.0,175.5,0.4,15.8,179.5,173.81,135.97
2018,5,15,8,30,12.0,210.0,0.5,16.4,218.0,211.8,165.06
2018,5,15,8,45,26.0,253.5,0.6,17.0,272.0,267.56,207.44
2018,5,15,9,0,40.0,297.0,0.7,17.6,326.0,322.76,248.36
2018,5,15,9,15,120.5,320.5,0.85,18.15,414.5,415.04,318.1
2018,5,15,9,30,201.0,344.0,1.0,18.7,503.0,509.58,387.42
2018,5,15,9,45,516.5,245.0,1.15,19.25,678.0,694.67,525.32
2018,5,15,10,0,832.0,146.0,1.3,19.8,853.0,888.53,656.92
2018,5,15,10,15,877.5,128.0,1.45,20.15,894.0,930.96,682.53
2018,5,15,10,30,923.0,110.0,1.6,20.5,935.0,976.45,711.79
2018,5,15,10,45,926.5,111.0,1.75,20.85,954.5,1000.01,726.81
2018,5,15,11,0,930.0,112.0,1.9,21.2,974.0,1020.39,740.03
2018,5,15,11,15,932.5,112.0,2.0,21.35,986.0,1035.47,749.85
2018,5,15,11,30,935.0,112.0,2.1,21.5,998.0,1047.16,757.64
2018,5,15,11,45,936.0,112.0,2.2,21.65,1002.5,1053.89,762.41
2018,5,15,12,0,937.0,112.0,2.3,21.8,1007.0,1057.13,765.09
2018,5,15,12,15,935.5,112.5,2.4,21.8,1003.5,1054.85,764.82
2018,5,15,12,30,934.0,113.0,2.5,21.8,1000.0,1049.07,762.42
2018,5,15,12,45,930.5,113.5,2.65,21.8,988.5,1037.85,757.12
2018,5,15,13,0,927.0,114.0,2.8,21.8,977.0,1023.24,749.63
2018,5,15,13,15,923.0,113.5,2.9,21.7,958.5,1003.85,738.81
2018,5,15,13,30,919.0,113.0,3.0,21.6,940.0,981.26,725.88
2018,5,15,13,45,914.0,111.5,3.1,21.5,914.0,953.68,709.53
2018,5,15,14,0,909.0,110.0,3.2,21.4,888.0,923.2,691.12
2018,5,15,14,15,901.5,108.0,3.3,21.15,855.5,887.34,669.23
2018,5,15,14,30,894.0,106.0,3.4,20.9,823.0,849.06,645.4
2018,5,15,14,45,884.5,103.5,3.5,20.65,784.5,806.49,618.2
2018,5,15,15,0,875.0,101.0,3.6,20.4,746.0,762.05,589.24
2018,5,15,15,15,861.5,99.0,3.6,20.4,702.5,713.67,556.01
2018,5,15,15,30,848.0,97.0,3.6,20.4,659.0,664.23,520.74
2018,5,15,15,45,832.5,93.5,3.7,19.75,611.5,611.98,482.76
2018,5,15,16,0,817.0,90.0,3.8,19.1,564.0,558.35,442.4
2018,5,15,16,15,796.5,86.5,3.85,18.65,514.0,502.08,398.12
2018,5,15,16,30,776.0,83.0,3.9,18.2,464.0,446.52,352.9
2018,5,15,16,45,746.0,78.5,3.9,17.8,411.5,387.06,303.06
2018,5,15,17,0,716.0,74.0,3.9,17.4,359.0,329.92,253.68
2018,5,15,17,15,674.0,69.0,3.9,16.9,306.5,270.31,201.59
2018,5,15,17,30,632.0,64.0,3.9,16.4,254.0,215.74,153.2
2018,5,15,17,45,569.0,58.0,3.85,15.9,204.0,160.74,105.98
2018,5,15,18,0,506.0,52.0,3.8,15.4,154.0,112.82,67.08
2018,5,15,18,15,406.0,43.0,3.7,14.9,110.0,66.67,35.3
2018,5,15,18,30,306.0,34.0,3.6,14.4,66.0,32.15,17.13
2018,5,15,18,45,179.5,21.0,3.5,13.95,37.5,17.03,0.0
2018,5,15,19,0,53.0,8.0,3.4,13.5,9.0,7.86,0.0
2018,5,15,19,15,26.5,4.0,3.3,13.3,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.0,1.6,10.0,2.0,0.0,0.0
2018,5,16,5,0,19.0,4.0,1.6,10.1,4.0,3.93,0.0
2018,5,16,5,15,123.5,18.0,1.75,10.5,28.5,14.24,0.0
2018,5,16,5,30,228.0,32.0,1.9,10.9,53.0,24.87,14.84
2018,5,16,5,45,362.5,41.0,2.05,11.35,98.5,55.93,29.84
2018,5,16,6,0,497.0,50.0,2.2,11.8,144.0,101.97,59.47
2018,5,16,6,15,564.5,57.0,2.2,12.2,195.0,150.17,97.9
2018,5,16,6,30,632.0,64.0,2.2,12.6,246.0,206.02,145.7
2018,5,16,6,45,677.5,68.5,2.2,12.95,299.0,260.6,194.41
2018,5,16,7,0,723.0,73.0,2.2,13.3,352.0,320.68,247.45
2018,5,16,7,15,728.0,83.0,2.2,13.7,398.5,373.56,294.17
2018,5,16,7,30,733.0,93.0,2.2,14.1,445.0,425.51,338.52
2018,5,16,7,45,668.0,121.5,2.15,14.5,469.0,461.02,368.06
2018,5,16,8,0,603.0,150.0,2.1,14.9,493.0,488.67,389.78
2018,5,16,8,15,558.5,178.0,2.1,15.3,517.5,518.89,412.41
2018,5,16,8,30,514.0,206.0,2.1,15.7,542.0,545.43,431.17
2018,5,16,8,45,452.5,239.5,2.1,16.05,550.0,560.4,440.31
2018,5,16,9,0,391.0,273.0,2.1,16.4,558.0,568.92,444.19
2018,5,16,9,15,246.5,322.0,2.2,16.75,505.0,518.5,402.78
2018,5,16,9,30,102.0,371.0,2.3,17.1,452.0,451.58,348.41
2018,5,16,9,45,123.0,393.0,2.35,17.4,494.5,500.34,384.48
2018,5,16,10,0,144.0,415.0,2.4,17.7,537.0,545.78,417.05
2018,5,16,10,15,133.5,424.0,2.55,17.95,540.0,550.22,419.24
2018,5,16,10,30,123.0,433.0,2.7,18.2,543.0,553.62,420.93
2018,5,16,10,45,116.0,445.0,2.8,18.4,550.5,562.46,426.58
2018,5,16,11,0,109.0,457.0,2.9,18.6,558.0,564.4,427.31
2018,5,16,11,15,194.5,447.5,3.0,18.75,631.0,647.02,489.36
2018,5,16,11,30,280.0,438.0,3.1,18.9,704.0,730.81,550.59
2018,5,16,11,45,334.0,419.0,3.2,19.0,737.5,767.41,577.63
2018,5,16,12,0,388.0,400.0,3.3,19.1,771.0,802.98,604.15
2018,5,16,12,15,328.5,417.0,3.4,19.15,730.5,760.25,572.61
2018,5,16,12,30,269.0,434.0,3.5,19.2,690.0,716.44,540.5
2018,5,16,12,45,327.0,411.5,3.65,19.2,719.0,747.81,565.7
2018,5,16,13,0,385.0,389.0,3.8,19.2,748.0,776.6,588.54
2018,5,16,13,15,357.5,397.0,3.85,19.15,725.0,751.45,570.32
2018,5,16,13,30,330.0,405.0,3.9,19.1,702.0,725.86,552.03
2018,5,16,13,45,331.0,390.5,3.95,19.0,681.5,703.37,537.2
2018,5,16,14,0,332.0,376.0,4.0,18.9,661.0,679.66,521.36
2018,5,16,14,15,375.5,344.5,4.05,18.8,655.5,674.08,519.88
2018,5,16,14,30,419.0,313.0,4.1,18.7,650.0,668.97,518.43
2018,5,16,14,45,407.0,299.5,4.1,18.55,614.0,629.41,490.15
2018,5,16,15,0,395.0,286.0,4.1,18.4,578.0,589.56,461.46
2018,5,16,15,15,506.5,234.0,4.1,18.4,585.0,598.93,471.62
2018,5,16,15,30,618.0,182.0,4.1,18.4,592.0,599.13,473.96
2018,5,16,15,45,719.5,138.5,4.1,18.0,582.5,588.33,467.62
2018,5,16,16,0,821.0,95.0,4.1,17.6,573.0,566.32,451.61
2018,5,16,16,15,799.5,91.0,4.1,17.3,522.0,508.83,405.67
2018,5,16,16,30,778.0,87.0,4.1,17.0,471.0,452.18,359.1
2018,5,16,16,45,747.5,83.0,4.1,16.7,418.0,392.91,309.1
2018,5,16,17,0,717.0,79.0,4.1,16.4,365.0,335.13,258.96
2018,5,16,17,15,674.0,73.0,4.05,15.95,311.5,274.99,206.26
2018,5,16,17,30,631.0,67.0,4.0,15.5,258.0,219.17,156.71
2018,5,16,17,45,567.5,60.5,3.9,15.05,207.5,163.6,108.85
2018,5,16,18,0,504.0,54.0,3.8,14.6,157.0,115.18,69.36
2018,5,16,18,15,405.5,45.0,3.6,14.15,112.5,69.15,37.38
2018,5,16,18,30,307.0,36.0,3.4,13.7,68.0,34.62,18.93
2018,5,16,18,45,181.0,22.5,3.2,13.25,39.0,17.75,0.84
2018,5,16,19,0,55.0,9.0,3.0,12.8,10.0,8.85,0.0
2018,5,16,19,15,27.5,4.5,2.95,12.55,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,4,45,6.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,5,17,5,0,12.0,4.0,2.3,10.2,4.0,3.93,0.0
2018,5,17,5,15,126.5,19.5,2.4,10.55,30.5,15.47,0.0
2018,5,17,5,30,241.0,35.0,2.5,10.9,57.0,27.5,17.18
2018,5,17,5,45,359.0,44.5,2.6,11.2,101.0,59.59,32.9
2018,5,17,6,0,477.0,54.0,2.7,11.5,145.0,104.11,62.22
2018,5,17,6,15,544.0,61.0,2.7,11.95,195.0,151.11,99.79
2018,5,17,6,30,611.0,68.0,2.7,12.4,245.0,205.72,146.57
2018,5,17,6,45,657.0,73.5,2.7,12.85,298.0,260.25,195.14
2018,5,17,7,0,703.0,79.0,2.7,13.3,351.0,319.5,247.42
2018,5,17,7,15,735.0,83.0,2.6,13.8,403.5,376.91,297.3
2018,5,17,7,30,767.0,87.0,2.5,14.3,456.0,436.01,347.02
2018,5,17,7,45,790.5,90.5,2.4,14.8,507.5,492.62,393.13
2018,5,17,8,0,814.0,94.0,2.3,15.3,559.0,550.34,438.37
2018,5,17,8,15,832.0,97.0,2.25,15.8,607.5,605.03,479.87
2018,5,17,8,30,850.0,100.0,2.2,16.3,656.0,659.7,519.91
2018,5,17,8,45,863.5,102.0,2.15,16.8,700.0,708.57,553.85
2018,5,17,9,0,877.0,104.0,2.1,17.3,744.0,757.44,585.55
2018,5,17,9,15,887.0,106.0,2.1,17.75,783.0,802.34,614.3
2018,5,17,9,30,897.0,108.0,2.1,18.2,822.0,845.46,641.39
2018,5,17,9,45,904.5,109.5,2.1,18.65,855.0,883.95,664.96
2018,5,17,10,0,912.0,111.0,2.1,19.1,888.0,920.07,686.68
2018,5,17,10,15,917.5,111.5,2.15,19.5,914.0,950.81,705.28
2018,5,17,10,30,923.0,112.0,2.2,19.9,940.0,978.7,721.98
2018,5,17,10,45,927.0,113.0,2.25,20.3,959.5,1002.7,736.12
2018,5,17,11,0,931.0,114.0,2.3,20.7,979.0,1023.53,748.23
2018,5,17,11,15,933.0,114.0,2.45,20.9,990.5,1038.11,758.08
2018,5,17,11,30,935.0,114.0,2.6,21.1,1002.0,1049.29,765.85
2018,5,17,11,45,935.0,114.5,2.75,21.35,1006.0,1055.52,770.37
2018,5,17,12,0,935.0,115.0,2.9,21.6,1010.0,1058.27,772.74
2018,5,17,12,15,933.5,115.0,3.05,21.65,1006.0,1055.5,772.23
2018,5,17,12,30,932.0,115.0,3.2,21.7,1002.0,1049.25,769.54
2018,5,17,12,45,929.0,114.5,3.35,21.75,990.0,1037.55,763.33
2018,5,17,13,0,926.0,114.0,3.5,21.8,978.0,1022.49,754.94
2018,5,17,13,15,921.0,114.0,3.65,21.75,959.0,1002.71,743.71
2018,5,17,13,30,916.0,114.0,3.8,21.7,940.0,979.8,730.33
2018,5,17,13,45,909.5,113.0,3.9,21.6,914.0,951.49,713.04
2018,5,17,14,0,903.0,112.0,4.0,21.5,888.0,920.39,693.74
2018,5,17,14,15,895.0,110.0,4.1,21.3,855.0,884.36,671.13
2018,5,17,14,30,887.0,108.0,4.2,21.1,822.0,845.98,646.63
2018,5,17,14,45,876.0,106.5,4.3,20.9,783.5,803.58,618.96
2018,5,17,15,0,865.0,105.0,4.4,20.7,745.0,759.47,589.76
2018,5,17,15,15,851.5,102.5,4.4,20.7,701.5,711.08,556.2
2018,5,17,15,30,838.0,100.0,4.4,20.7,658.0,662.75,521.32
2018,5,17,15,45,819.5,97.0,4.5,20.1,610.0,608.64,481.68
2018,5,17,16,0,801.0,94.0,4.6,19.5,562.0,554.53,440.67
2018,5,17,16,15,777.5,91.0,4.6,19.05,511.5,498.08,395.92
2018,5,17,16,30,754.0,88.0,4.6,18.6,461.0,442.68,350.61
2018,5,17,16,45,723.0,83.5,4.65,18.15,409.0,384.02,301.48
2018,5,17,17,0,692.0,79.0,4.7,17.7,357.0,326.93,252.25
2018,5,17,17,15,649.5,73.5,4.65,17.1,305.0,268.84,201.48
2018,5,17,17,30,607.0,68.0,4.6,16.5,253.0,215.02,153.84
2018,5,17,17,45,545.0,61.5,4.55,15.9,203.5,161.06,107.51
2018,5,17,18,0,483.0,55.0,4.5,15.3,154.0,114.07,69.23
2018,5,17,18,15,387.5,46.0,4.35,14.8,111.0,69.36,38.01
2018,5,17,18,30,292.0,37.0,4.2,14.3,68.0,35.8,19.76
2018,5,17,18,45,172.5,23.0,4.1,13.8,39.0,18.11,2.42
2018,5,17,19,0,53.0,9.0,4.0,13.3,10.0,8.85,0.0
2018,5,17,19,15,26.5,4.5,3.95,13.15,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,20.0,4.0,2.7,10.75,4.0,0.0,0.0
2018,5,18,5,0,40.0,8.0,2.7,10.8,8.0,7.86,0.0
2018,5,18,5,15,152.5,21.0,2.75,10.95,33.5,16.71,0.0
2018,5,18,5,30,265.0,34.0,2.8,11.1,59.0,27.07,16.96
2018,5,18,5,45,364.0,44.0,2.8,11.3,101.0,59.78,32.78
2018,5,18,6,0,463.0,54.0,2.8,11.5,143.0,103.0,61.89
2018,5,18,6,15,520.0,62.0,2.8,11.85,190.5,148.47,98.7
2018,5,18,6,30,577.0,70.0,2.8,12.2,238.0,200.4,143.59
2018,5,18,6,45,628.5,75.0,2.8,12.55,291.0,254.09,191.24
2018,5,18,7,0,680.0,80.0,2.8,12.9,344.0,313.14,243.25
2018,5,18,7,15,712.0,84.5,2.75,13.4,396.0,368.98,291.97
2018,5,18,7,30,744.0,89.0,2.7,13.9,448.0,428.1,341.88
2018,5,18,7,45,767.0,93.0,2.65,14.45,498.5,483.73,387.46
2018,5,18,8,0,790.0,97.0,2.6,15.0,549.0,540.44,432.28
2018,5,18,8,15,808.5,100.0,2.55,15.55,597.0,594.23,473.36
2018,5,18,8,30,827.0,103.0,2.5,16.1,645.0,648.08,513.1
2018,5,18,8,45,841.5,105.5,2.5,16.65,689.5,698.43,548.88
2018,5,18,9,0,856.0,108.0,2.5,17.2,734.0,746.21,580.45
2018,5,18,9,15,865.0,111.0,2.5,17.7,772.5,790.47,609.08
2018,5,18,9,30,874.0,114.0,2.5,18.2,811.0,832.95,636.03
2018,5,18,9,45,867.0,124.0,2.5,18.7,839.5,866.89,656.75
2018,5,18,10,0,860.0,134.0,2.5,19.2,868.0,897.6,675.12
2018,5,18,10,15,879.5,128.5,2.5,19.6,899.0,933.58,697.14
2018,5,18,10,30,899.0,123.0,2.5,20.0,930.0,967.54,717.54
2018,5,18,10,45,903.5,123.5,2.55,20.4,949.5,990.99,731.38
2018,5,18,11,0,908.0,124.0,2.6,20.8,969.0,1011.37,743.31
2018,5,18,11,15,911.0,124.0,2.7,21.1,981.0,1026.61,752.72
2018,5,18,11,30,914.0,124.0,2.8,21.4,993.0,1038.56,760.12
2018,5,18,11,45,915.0,124.0,2.85,21.65,997.5,1045.16,763.84
2018,5,18,12,0,916.0,124.0,2.9,21.9,1002.0,1048.35,765.5
2018,5,18,12,15,914.5,125.0,3.0,22.1,999.0,1046.63,764.74
2018,5,18,12,30,913.0,126.0,3.1,22.3,996.0,1041.51,761.89
2018,5,18,12,45,882.5,143.5,3.2,22.5,976.5,1020.94,749.06
2018,5,18,13,0,852.0,161.0,3.3,22.7,957.0,1003.26,738.25
2018,5,18,13,15,779.5,202.5,3.4,22.65,920.0,961.6,712.16
2018,5,18,13,30,707.0,244.0,3.5,22.6,883.0,923.18,688.11
2018,5,18,13,45,652.0,266.5,3.65,22.6,843.0,877.99,657.99
2018,5,18,14,0,597.0,289.0,3.8,22.6,803.0,832.22,626.47
2018,5,18,14,15,638.0,255.0,3.85,22.45,785.5,815.46,617.71
2018,5,18,14,30,679.0,221.0,3.9,22.3,768.0,793.26,604.76
2018,5,18,14,45,706.0,194.0,4.0,22.15,739.0,761.91,584.87
2018,5,18,15,0,733.0,167.0,4.1,22.0,710.0,726.4,561.55
2018,5,18,15,15,738.5,151.0,4.1,22.0,671.0,682.58,530.42
2018,5,18,15,30,744.0,135.0,4.1,22.0,632.0,636.44,496.91
2018,5,18,15,45,763.0,118.5,4.15,21.45,596.0,595.99,467.94
2018,5,18,16,0,782.0,102.0,4.2,20.9,560.0,552.39,435.4
2018,5,18,16,15,757.0,98.5,4.25,20.45,509.5,495.61,390.94
2018,5,18,16,30,732.0,95.0,4.3,20.0,459.0,439.47,345.71
2018,5,18,16,45,699.0,90.5,4.3,19.55,407.0,381.01,297.24
2018,5,18,17,0,666.0,86.0,4.3,19.1,355.0,325.23,249.62
2018,5,18,17,15,621.5,80.0,4.25,18.5,303.0,267.44,199.78
2018,5,18,17,30,577.0,74.0,4.2,17.9,251.0,214.18,153.27
2018,5,18,17,45,513.5,66.5,4.15,17.25,202.0,160.61,107.86
2018,5,18,18,0,450.0,59.0,4.1,16.6,153.0,114.22,70.42
2018,5,18,18,15,356.0,49.0,3.95,16.05,110.5,70.46,39.78
2018,5,18,18,30,262.0,39.0,3.8,15.5,68.0,36.56,20.44
2018,5,18,18,45,153.0,24.0,3.65,14.9,39.0,18.9,3.97
2018,5,18,19,0,44.0,9.0,3.5,14.3,10.0,8.85,0.0
2018,5,18,19,15,22.0,4.5,3.4,14.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,3.45,10.8,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,3.4,10.8,8.0,7.86,0.0
2018,5,19,5,15,117.5,23.0,3.45,10.95,33.0,18.37,0.0
2018,5,19,5,30,210.0,38.0,3.5,11.1,58.0,30.64,20.08
2018,5,19,5,45,309.0,50.0,3.5,11.2,99.5,61.71,36.12
2018,5,19,6,0,408.0,62.0,3.5,11.3,141.0,103.92,65.12
2018,5,19,6,15,477.0,71.0,3.5,11.55,190.5,150.18,102.2
2018,5,19,6,30,546.0,80.0,3.5,11.8,240.0,203.44,147.66
2018,5,19,6,45,594.5,86.5,3.5,12.1,292.0,256.02,194.38
2018,5,19,7,0,643.0,93.0,3.5,12.4,344.0,313.67,245.28
2018,5,19,7,15,679.0,98.0,3.5,12.75,397.0,369.63,294.25
2018,5,19,7,30,715.0,103.0,3.5,13.1,450.0,428.7,344.56
2018,5,19,7,45,741.5,107.0,3.55,13.5,501.0,484.77,391.2
2018,5,19,8,0,768.0,111.0,3.6,13.9,552.0,542.63,437.89
2018,5,19,8,15,788.0,114.5,3.6,14.45,600.5,596.78,480.01
2018,5,19,8,30,808.0,118.0,3.6,15.0,649.0,651.18,521.06
2018,5,19,8,45,824.5,120.5,3.65,15.55,694.0,702.09,558.55
2018,5,19,9,0,841.0,123.0,3.7,16.1,739.0,752.37,593.14
2018,5,19,9,15,852.0,126.0,3.7,16.6,778.5,797.96,623.43
2018,5,19,9,30,863.0,129.0,3.7,17.1,818.0,839.19,650.19
2018,5,19,9,45,870.5,132.0,3.75,17.65,851.5,877.99,675.06
2018,5,19,10,0,878.0,135.0,3.8,18.2,885.0,914.52,698.09
2018,5,19,10,15,884.5,136.5,3.85,18.55,912.0,946.19,718.13
2018,5,19,10,30,891.0,138.0,3.9,18.9,939.0,975.2,736.28
2018,5,19,10,45,895.5,139.0,3.95,19.25,958.5,998.97,750.84
2018,5,19,11,0,900.0,140.0,4.0,19.6,978.0,1019.7,763.39
2018,5,19,11,15,901.5,141.5,4.1,19.8,990.5,1034.85,773.02
2018,5,19,11,30,903.0,143.0,4.2,20.0,1003.0,1046.7,780.57
2018,5,19,11,45,902.5,144.5,4.25,20.15,1007.0,1053.23,784.52
2018,5,19,12,0,902.0,146.0,4.3,20.3,1011.0,1056.39,786.37
2018,5,19,12,15,899.5,147.0,4.4,20.3,1007.5,1053.69,785.22
2018,5,19,12,30,897.0,148.0,4.5,20.3,1004.0,1047.65,782.2
2018,5,19,12,45,891.5,149.5,4.6,20.3,992.0,1035.85,775.56
2018,5,19,13,0,886.0,151.0,4.7,20.3,980.0,1020.87,766.84
2018,5,19,13,15,883.5,149.0,4.8,20.15,962.0,1002.21,756.09
2018,5,19,13,30,881.0,147.0,4.9,20.0,944.0,980.45,743.19
2018,5,19,13,45,876.0,145.0,4.95,19.85,918.5,953.4,726.2
2018,5,19,14,0,871.0,143.0,5.0,19.7,893.0,923.6,707.22
2018,5,19,14,15,863.0,140.5,5.05,19.45,860.5,891.59,686.83
2018,5,19,14,30,855.0,138.0,5.1,19.2,828.0,853.43,661.88
2018,5,19,14,45,844.5,135.0,5.15,18.9,789.5,810.72,633.5
2018,5,19,15,0,834.0,132.0,5.2,18.6,751.0,766.34,603.53
2018,5,19,15,15,818.5,129.0,5.2,18.6,707.0,716.98,568.48
2018,5,19,15,30,803.0,126.0,5.2,18.6,663.0,666.84,530.59
2018,5,19,15,45,782.5,123.0,5.15,17.95,615.0,613.1,490.18
2018,5,19,16,0,762.0,120.0,5.1,17.3,567.0,559.41,448.67
2018,5,19,16,15,733.0,116.5,5.05,16.9,515.5,501.33,402.13
2018,5,19,16,30,704.0,113.0,5.0,16.5,464.0,444.93,355.68
2018,5,19,16,45,665.5,108.5,4.95,16.05,411.0,385.58,305.81
2018,5,19,17,0,627.0,104.0,4.9,15.6,358.0,329.55,257.52
2018,5,19,17,15,576.5,97.0,4.8,15.1,305.0,271.03,206.72
2018,5,19,17,30,526.0,90.0,4.7,14.6,252.0,217.77,160.08
2018,5,19,17,45,438.0,80.0,4.6,14.1,198.0,158.96,111.0
2018,5,19,18,0,350.0,70.0,4.5,13.6,144.0,111.02,73.0
2018,5,19,18,15,270.0,57.0,4.35,13.15,104.5,70.93,43.82
2018,5,19,18,30,190.0,44.0,4.2,12.7,65.0,39.89,24.27
2018,5,19,18,45,102.0,26.0,4.05,12.25,36.5,21.65,6.68
2018,5,19,19,0,14.0,8.0,3.9,11.8,8.0,7.86,0.0
2018,5,19,19,15,7.0,4.0,3.85,11.55,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.95,9.65,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,3.0,9.7,7.0,6.88,0.0
2018,5,20,5,15,91.0,23.5,3.1,9.95,32.0,19.58,0.0
2018,5,20,5,30,167.0,40.0,3.2,10.2,57.0,32.44,21.81
2018,5,20,5,45,156.5,44.5,3.25,10.45,67.5,49.28,30.82
2018,5,20,6,0,146.0,49.0,3.3,10.7,78.0,62.62,41.66
2018,5,20,6,15,123.5,67.0,3.3,11.1,96.5,84.8,62.05
2018,5,20,6,30,101.0,85.0,3.3,11.5,115.0,104.93,80.83
2018,5,20,6,45,207.0,111.5,3.25,11.85,188.0,167.23,131.2
2018,5,20,7,0,313.0,138.0,3.2,12.2,261.0,241.9,192.47
2018,5,20,7,15,337.5,157.0,3.15,12.7,306.5,288.47,231.66
2018,5,20,7,30,362.0,176.0,3.1,13.2,352.0,337.42,272.02
2018,5,20,7,45,344.0,202.0,3.05,13.7,384.0,373.89,301.35
2018,5,20,8,0,326.0,228.0,3.0,14.2,416.0,408.1,327.84
2018,5,20,8,15,520.0,189.5,3.0,14.65,518.5,507.65,407.26
2018,5,20,8,30,714.0,151.0,3.0,15.1,621.0,623.43,497.0
2018,5,20,8,45,757.0,144.5,3.0,15.5,673.0,679.85,538.54
2018,5,20,9,0,800.0,138.0,3.0,15.9,725.0,737.36,579.64
2018,5,20,9,15,708.0,181.0,3.05,16.15,720.5,742.59,581.04
2018,5,20,9,30,616.0,224.0,3.1,16.4,716.0,737.77,574.56
2018,5,20,9,45,579.0,252.0,3.15,16.6,730.0,756.15,585.93
2018,5,20,10,0,542.0,280.0,3.2,16.8,744.0,769.37,593.3
2018,5,20,10,15,687.0,222.0,3.25,17.05,828.5,860.09,659.9
2018,5,20,10,30,832.0,164.0,3.3,17.3,913.0,951.03,720.93
2018,5,20,10,45,836.0,167.0,3.4,17.55,933.0,975.47,736.16
2018,5,20,11,0,840.0,170.0,3.5,17.8,953.0,997.05,750.03
2018,5,20,11,15,727.5,229.5,3.6,18.0,914.0,962.1,725.87
2018,5,20,11,30,615.0,289.0,3.7,18.2,875.0,917.87,694.06
2018,5,20,11,45,469.5,368.0,3.8,18.4,816.5,855.92,646.43
2018,5,20,12,0,324.0,447.0,3.9,18.6,758.0,786.28,592.86
2018,5,20,12,15,361.5,436.0,4.05,18.6,782.0,812.09,613.26
2018,5,20,12,30,399.0,425.0,4.2,18.6,806.0,836.1,631.77
2018,5,20,12,45,398.5,419.5,4.3,18.6,796.5,826.02,625.26
2018,5,20,13,0,398.0,414.0,4.4,18.6,787.0,814.33,618.02
2018,5,20,13,15,307.0,431.5,4.55,18.4,716.0,737.68,562.58
2018,5,20,13,30,216.0,449.0,4.7,18.2,645.0,657.61,503.78
2018,5,20,13,45,168.5,435.0,4.8,18.0,585.0,594.06,457.45
2018,5,20,14,0,121.0,421.0,4.9,17.8,525.0,532.28,411.51
2018,5,20,14,15,137.5,405.0,4.95,17.4,519.5,525.78,408.78
2018,5,20,14,30,154.0,389.0,5.0,17.0,514.0,517.83,404.69
2018,5,20,14,45,119.0,347.5,5.05,16.6,441.5,442.03,347.64
2018,5,20,15,0,84.0,306.0,5.1,16.2,369.0,365.09,288.75
2018,5,20,15,15,90.0,287.0,5.1,16.2,350.5,346.45,275.09
2018,5,20,15,30,96.0,268.0,5.1,16.2,332.0,327.14,260.61
2018,5,20,15,45,90.5,230.0,5.05,15.4,287.0,281.3,225.43
2018,5,20,16,0,85.0,192.0,5.0,14.6,242.0,238.1,191.71
2018,5,20,16,15,79.5,185.0,4.9,14.25,228.5,221.63,178.71
2018,5,20,16,30,74.0,178.0,4.8,13.9,215.0,207.58,167.5
2018,5,20,16,45,59.0,160.0,4.75,13.55,187.5,179.41,144.61
2018,5,20,17,0,44.0,142.0,4.7,13.2,160.0,152.86,122.94
2018,5,20,17,15,122.0,121.0,4.6,12.95,161.0,153.94,122.15
2018,5,20,17,30,200.0,100.0,4.5,12.7,162.0,145.54,111.72
2018,5,20,17,45,225.0,86.0,4.4,12.45,143.5,124.47,91.42
2018,5,20,18,0,250.0,72.0,4.3,12.2,125.0,99.81,68.37
2018,5,20,18,15,180.0,55.5,4.2,12.0,88.5,64.05,41.63
2018,5,20,18,30,110.0,39.0,4.1,11.8,52.0,35.75,22.11
2018,5,20,18,45,63.0,24.5,4.0,11.6,31.0,20.49,6.98
2018,5,20,19,0,16.0,10.0,3.9,11.4,10.0,9.83,0.0
2018,5,20,19,15,8.0,5.0,3.9,11.3,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,2.45,10.55,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,2.4,10.6,2.0,1.97,0.0
2018,5,21,5,15,0.5,7.5,2.35,10.7,7.5,7.23,0.0
2018,5,21,5,30,0.0,13.0,2.3,10.8,13.0,12.53,5.01
2018,5,21,5,45,72.5,31.0,2.3,10.9,45.5,32.48,19.44
2018,5,21,6,0,145.0,49.0,2.3,11.0,78.0,62.63,41.7
2018,5,21,6,15,104.5,57.0,2.2,11.2,81.0,72.28,52.15
2018,5,21,6,30,64.0,65.0,2.1,11.4,84.0,77.57,58.89
2018,5,21,6,45,73.5,108.0,2.0,11.55,134.0,125.32,99.53
2018,5,21,7,0,83.0,151.0,1.9,11.7,184.0,173.9,140.09
2018,5,21,7,15,130.0,179.0,1.8,11.95,238.5,225.74,182.16
2018,5,21,7,30,177.0,207.0,1.7,12.2,293.0,282.2,227.5
2018,5,21,7,45,228.5,221.5,1.6,12.5,345.0,332.8,267.57
2018,5,21,8,0,280.0,236.0,1.5,12.8,397.0,390.33,312.39
2018,5,21,8,15,387.0,227.5,1.4,13.25,471.0,464.47,369.59
2018,5,21,8,30,494.0,219.0,1.3,13.7,545.0,545.72,430.54
2018,5,21,8,45,597.0,199.5,1.15,14.2,619.5,623.29,486.52
2018,5,21,9,0,700.0,180.0,1.0,14.7,694.0,706.57,544.32
2018,5,21,9,15,772.0,158.0,0.95,15.25,753.0,768.08,584.67
2018,5,21,9,30,844.0,136.0,0.9,15.8,812.0,833.7,625.24
2018,5,21,9,45,840.5,143.0,0.85,16.4,839.5,866.94,643.1
2018,5,21,10,0,837.0,150.0,0.8,17.0,867.0,897.31,659.17
2018,5,21,10,15,835.5,156.5,0.9,17.55,890.5,926.02,676.87
2018,5,21,10,30,834.0,163.0,1.0,18.1,914.0,951.81,692.66
2018,5,21,10,45,866.5,149.0,1.05,18.65,944.0,981.21,709.81
2018,5,21,11,0,899.0,135.0,1.1,19.2,974.0,1013.64,728.71
2018,5,21,11,15,901.0,136.0,1.25,19.65,986.0,1028.75,738.81
2018,5,21,11,30,903.0,137.0,1.4,20.1,998.0,1040.61,747.08
2018,5,21,11,45,903.5,136.5,1.55,20.55,1001.5,1046.15,751.41
2018,5,21,12,0,904.0,136.0,1.7,21.0,1005.0,1048.34,753.68
2018,5,21,12,15,898.5,139.0,1.9,21.25,1000.5,1044.66,753.54
2018,5,21,12,30,893.0,142.0,2.1,21.5,996.0,1037.68,751.21
2018,5,21,12,45,884.0,145.5,2.3,21.75,982.5,1024.51,744.79
2018,5,21,13,0,875.0,149.0,2.5,22.0,969.0,1008.26,736.27
2018,5,21,13,15,870.0,148.0,2.65,22.0,950.0,988.44,725.49
2018,5,21,13,30,865.0,147.0,2.8,22.0,931.0,965.67,712.65
2018,5,21,13,45,858.0,145.0,3.0,22.0,904.5,937.24,696.28
2018,5,21,14,0,851.0,143.0,3.2,22.0,878.0,910.08,680.5
2018,5,21,14,15,841.0,141.5,3.35,21.85,845.5,874.17,658.53
2018,5,21,14,30,831.0,140.0,3.5,21.7,813.0,836.19,634.82
2018,5,21,14,45,818.0,138.0,3.65,21.55,774.5,793.47,607.39
2018,5,21,15,0,805.0,136.0,3.8,21.4,736.0,749.34,578.48
2018,5,21,15,15,790.0,132.5,3.8,21.4,693.0,701.11,544.97
2018,5,21,15,30,775.0,129.0,3.8,21.4,650.0,652.14,509.0
2018,5,21,15,45,754.0,125.5,4.0,20.75,602.5,598.96,470.7
2018,5,21,16,0,733.0,122.0,4.2,20.1,555.0,545.94,431.18
2018,5,21,16,15,707.0,117.5,4.25,19.6,505.0,489.93,387.53
2018,5,21,16,30,681.0,113.0,4.3,19.1,455.0,435.36,343.72
2018,5,21,16,45,647.5,107.0,4.35,18.6,403.5,377.88,296.36
2018,5,21,17,0,614.0,101.0,4.4,18.1,352.0,323.21,249.99
2018,5,21,17,15,569.5,93.5,4.35,17.45,301.0,266.76,201.56
2018,5,21,17,30,525.0,86.0,4.3,16.8,250.0,214.89,156.5
2018,5,21,17,45,463.5,77.0,4.3,16.15,202.0,163.07,112.62
2018,5,21,18,0,402.0,68.0,4.3,15.5,154.0,117.27,75.44
2018,5,21,18,15,314.0,56.0,4.2,14.85,112.0,74.37,44.59
2018,5,21,18,30,226.0,44.0,4.1,14.2,70.0,41.4,24.57
2018,5,21,18,45,133.5,28.0,3.95,13.6,41.5,22.11,8.69
2018,5,21,19,0,41.0,12.0,3.8,13.0,13.0,11.8,0.0
2018,5,21,19,15,20.5,6.0,3.7,12.7,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.5,2.5,10.75,4.5,0.0,0.0
2018,5,22,5,0,35.0,9.0,2.5,10.8,9.0,8.85,0.0
2018,5,22,5,15,134.5,23.0,2.5,11.0,35.0,18.22,0.0
2018,5,22,5,30,234.0,37.0,2.5,11.2,61.0,30.73,20.5
2018,5,22,5,45,294.5,47.0,2.55,11.4,94.5,59.08,34.19
2018,5,22,6,0,355.0,57.0,2.6,11.6,128.0,94.12,59.07
2018,5,22,6,15,190.0,79.0,2.5,11.95,118.0,107.8,78.5
2018,5,22,6,30,25.0,101.0,2.4,12.3,108.0,102.28,80.96
2018,5,22,6,45,55.5,128.0,2.35,12.65,148.5,138.68,110.74
2018,5,22,7,0,86.0,155.0,2.3,13.0,189.0,178.74,143.43
2018,5,22,7,15,124.0,181.5,2.2,13.5,238.0,225.73,181.36
2018,5,22,7,30,162.0,208.0,2.1,14.0,287.0,276.36,221.73
2018,5,22,7,45,308.5,199.5,2.0,14.55,370.5,353.59,283.13
2018,5,22,8,0,455.0,191.0,1.9,15.1,454.0,446.16,355.51
2018,5,22,8,15,609.5,157.0,1.85,15.65,541.0,531.58,421.49
2018,5,22,8,30,764.0,123.0,1.8,16.2,628.0,628.0,493.97
2018,5,22,8,45,798.5,118.5,1.75,16.7,677.5,682.34,532.29
2018,5,22,9,0,833.0,114.0,1.7,17.2,727.0,737.59,568.67
2018,5,22,9,15,846.5,115.5,1.8,17.7,766.5,781.05,597.06
2018,5,22,9,30,860.0,117.0,1.9,18.2,806.0,824.88,625.48
2018,5,22,9,45,871.5,116.5,1.95,18.7,839.5,863.37,649.46
2018,5,22,10,0,883.0,116.0,2.0,19.2,873.0,899.85,671.9
2018,5,22,10,15,889.0,117.0,2.15,19.55,899.0,930.63,691.8
2018,5,22,10,30,895.0,118.0,2.3,19.9,925.0,958.72,709.91
2018,5,22,10,45,899.5,118.5,2.4,20.25,944.5,982.03,724.37
2018,5,22,11,0,904.0,119.0,2.5,20.6,964.0,1002.31,736.91
2018,5,22,11,15,907.0,120.0,2.65,20.8,977.0,1018.49,747.76
2018,5,22,11,30,910.0,121.0,2.8,21.0,990.0,1031.41,756.58
2018,5,22,11,45,911.0,121.0,2.9,21.15,994.5,1038.01,761.06
2018,5,22,12,0,912.0,121.0,3.0,21.3,999.0,1041.23,763.5
2018,5,22,12,15,909.0,122.5,3.15,21.35,995.0,1038.58,762.96
2018,5,22,12,30,906.0,124.0,3.3,21.4,991.0,1032.57,760.31
2018,5,22,12,45,901.0,125.5,3.4,21.45,979.5,1021.28,753.85
2018,5,22,13,0,896.0,127.0,3.5,21.5,968.0,1006.78,745.36
2018,5,22,13,15,891.5,127.0,3.6,21.4,950.0,988.13,734.56
2018,5,22,13,30,887.0,127.0,3.7,21.3,932.0,966.46,721.73
2018,5,22,13,45,881.5,125.5,3.75,21.2,907.0,939.43,704.93
2018,5,22,14,0,876.0,124.0,3.8,21.1,882.0,909.68,686.21
2018,5,22,14,15,867.5,122.5,3.85,20.9,850.0,874.75,664.07
2018,5,22,14,30,859.0,121.0,3.9,20.7,818.0,837.59,640.18
2018,5,22,14,45,848.0,119.5,3.9,20.5,780.5,796.42,612.98
2018,5,22,15,0,837.0,118.0,3.9,20.3,743.0,755.54,585.71
2018,5,22,15,15,823.0,115.0,3.9,20.3,700.0,707.32,552.34
2018,5,22,15,30,809.0,112.0,3.9,20.3,657.0,658.18,516.6
2018,5,22,15,45,791.0,109.0,3.9,19.75,610.5,605.91,478.08
2018,5,22,16,0,773.0,106.0,3.9,19.2,564.0,553.63,438.4
2018,5,22,16,15,749.5,102.0,3.9,18.85,514.0,497.72,394.4
2018,5,22,16,30,726.0,98.0,3.9,18.5,464.0,442.27,349.45
2018,5,22,16,45,695.5,93.5,3.85,18.1,413.0,385.25,301.99
2018,5,22,17,0,665.0,89.0,3.8,17.7,362.0,330.63,255.2
2018,5,22,17,15,622.0,83.0,3.75,17.2,310.5,273.35,205.67
2018,5,22,17,30,579.0,77.0,3.7,16.7,259.0,220.39,159.26
2018,5,22,17,45,517.5,69.5,3.65,16.15,210.0,166.94,113.65
2018,5,22,18,0,456.0,62.0,3.6,15.6,161.0,120.39,75.64
2018,5,22,18,15,366.5,51.5,3.45,15.1,117.5,75.74,43.6
2018,5,22,18,30,277.0,41.0,3.3,14.6,74.0,40.47,22.76
2018,5,22,18,45,168.5,26.5,3.2,14.05,44.0,20.78,8.45
2018,5,22,19,0,60.0,12.0,3.1,13.5,14.0,11.8,0.0
2018,5,22,19,15,30.0,6.0,3.05,13.2,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
