Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.75,10.8,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.8,10.9,9.0,7.86,0.0
2018,5,23,5,15,145.0,23.0,1.8,11.1,36.5,18.17,0.94
2018,5,23,5,30,250.0,38.0,1.8,11.3,64.0,31.95,21.63
2018,5,23,5,45,309.5,48.5,1.8,11.55,98.5,61.62,35.74
2018,5,23,6,0,369.0,59.0,1.8,11.8,133.0,97.9,61.59
2018,5,23,6,15,202.5,83.0,1.75,12.15,125.5,113.81,82.94
2018,5,23,6,30,36.0,107.0,1.7,12.5,118.0,110.41,87.29
2018,5,23,6,45,57.5,132.5,1.65,12.9,153.5,143.48,114.44
2018,5,23,7,0,79.0,158.0,1.6,13.3,189.0,179.16,143.46
2018,5,23,7,15,78.0,179.5,1.6,13.85,214.0,204.5,163.86
2018,5,23,7,30,77.0,201.0,1.6,14.4,239.0,229.73,183.72
2018,5,23,7,45,73.0,222.0,1.6,14.9,261.0,252.83,201.43
2018,5,23,8,0,69.0,243.0,1.6,15.4,283.0,275.48,218.4
2018,5,23,8,15,89.0,269.0,1.7,15.95,325.0,317.16,250.28
2018,5,23,8,30,109.0,295.0,1.8,16.5,367.0,360.69,283.04
2018,5,23,8,45,172.0,316.0,1.9,17.0,438.5,434.05,338.81
2018,5,23,9,0,235.0,337.0,2.0,17.5,510.0,509.85,395.13
2018,5,23,9,15,426.5,281.0,2.1,17.9,615.5,621.2,480.15
2018,5,23,9,30,618.0,225.0,2.2,18.3,721.0,740.2,568.12
2018,5,23,9,45,756.5,168.5,2.3,18.7,800.5,821.16,624.4
2018,5,23,10,0,895.0,112.0,2.4,19.1,880.0,906.34,680.69
2018,5,23,10,15,901.5,113.0,2.5,19.4,907.0,937.89,700.29
2018,5,23,10,30,908.0,114.0,2.6,19.7,934.0,966.73,718.54
2018,5,23,10,45,913.0,114.0,2.7,20.0,953.5,990.28,733.28
2018,5,23,11,0,918.0,114.0,2.8,20.3,973.0,1010.77,746.08
2018,5,23,11,15,921.0,115.0,2.85,20.5,986.0,1027.14,756.07
2018,5,23,11,30,924.0,116.0,2.9,20.7,999.0,1040.21,764.02
2018,5,23,11,45,926.0,115.0,2.95,20.9,1003.5,1046.89,767.93
2018,5,23,12,0,928.0,114.0,3.0,21.1,1008.0,1050.16,769.78
2018,5,23,12,15,929.0,113.0,3.05,21.25,1005.5,1048.99,769.04
2018,5,23,12,30,930.0,112.0,3.1,21.4,1003.0,1044.36,766.2
2018,5,23,12,45,929.5,110.5,3.15,21.5,992.5,1034.3,760.08
2018,5,23,13,0,929.0,109.0,3.2,21.6,982.0,1020.83,751.86
2018,5,23,13,15,926.5,107.5,3.2,21.6,964.0,1002.09,740.14
2018,5,23,13,30,924.0,106.0,3.2,21.6,946.0,980.12,726.37
2018,5,23,13,45,920.0,104.5,3.2,21.65,921.5,953.66,709.5
2018,5,23,14,0,916.0,103.0,3.2,21.7,897.0,924.27,690.67
2018,5,23,14,15,909.5,101.0,3.2,21.6,865.0,889.42,668.47
2018,5,23,14,30,903.0,99.0,3.2,21.5,833.0,852.1,644.45
2018,5,23,14,45,894.0,97.5,3.15,21.4,795.5,811.02,617.33
2018,5,23,15,0,885.0,96.0,3.1,21.3,758.0,768.03,588.65
2018,5,23,15,15,872.5,93.5,3.1,21.3,715.0,719.85,555.99
2018,5,23,15,30,860.0,91.0,3.1,21.3,672.0,670.51,521.78
2018,5,23,15,45,844.0,88.5,3.1,20.95,625.0,618.08,483.34
2018,5,23,16,0,828.0,86.0,3.1,20.6,578.0,565.6,443.7
2018,5,23,16,15,807.5,83.0,3.1,20.3,528.0,509.65,400.1
2018,5,23,16,30,787.0,80.0,3.1,20.0,478.0,454.4,355.63
2018,5,23,16,45,758.5,76.5,3.1,19.65,426.0,396.24,307.59
2018,5,23,17,0,730.0,73.0,3.1,19.3,374.0,340.18,259.8
2018,5,23,17,15,690.5,68.5,3.15,18.8,322.0,282.09,209.66
2018,5,23,17,30,651.0,64.0,3.2,18.3,270.0,226.73,161.12
2018,5,23,17,45,593.5,58.5,3.2,17.8,220.0,171.95,114.07
2018,5,23,18,0,536.0,53.0,3.2,17.3,170.0,123.52,74.27
2018,5,23,18,15,447.0,45.0,3.1,16.65,125.0,76.64,40.89
2018,5,23,18,30,358.0,37.0,3.0,16.0,80.0,40.01,20.62
2018,5,23,18,45,227.0,25.0,2.85,15.35,48.0,19.87,8.28
2018,5,23,19,0,96.0,13.0,2.7,14.7,16.0,12.78,0.0
2018,5,23,19,15,48.0,6.5,2.7,14.35,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,24,4,45,24.5,4.5,1.15,10.7,5.0,0.0,0.0
2018,5,24,5,0,49.0,9.0,1.2,10.8,10.0,8.85,0.0
2018,5,24,5,15,161.0,23.0,1.3,11.15,38.0,18.13,1.99
2018,5,24,5,30,273.0,37.0,1.4,11.5,66.0,31.54,21.35
2018,5,24,5,45,257.5,38.0,1.5,11.85,77.0,49.26,27.06
2018,5,24,6,0,242.0,39.0,1.6,12.2,88.0,64.56,38.88
2018,5,24,6,15,121.0,44.0,1.6,12.6,68.5,63.28,43.54
2018,5,24,6,30,0.0,49.0,1.6,13.0,49.0,47.33,35.03
2018,5,24,6,45,0.0,72.5,1.65,13.4,72.5,70.04,54.23
2018,5,24,7,0,0.0,96.0,1.7,13.8,96.0,92.64,72.94
2018,5,24,7,15,0.0,102.0,1.75,14.2,102.0,98.53,77.44
2018,5,24,7,30,0.0,108.0,1.8,14.6,108.0,104.4,81.89
2018,5,24,7,45,0.0,116.0,1.85,15.0,116.0,112.2,87.87
2018,5,24,8,0,0.0,124.0,1.9,15.4,124.0,120.01,93.79
2018,5,24,8,15,1.0,137.5,1.95,15.85,138.0,133.78,104.49
2018,5,24,8,30,2.0,151.0,2.0,16.3,152.0,147.66,115.18
2018,5,24,8,45,3.5,165.5,2.1,16.7,168.0,162.99,126.97
2018,5,24,9,0,5.0,180.0,2.2,17.1,184.0,178.48,138.78
2018,5,24,9,15,7.0,196.0,2.25,17.45,201.5,195.96,152.1
2018,5,24,9,30,9.0,212.0,2.3,17.8,219.0,213.61,165.45
2018,5,24,9,45,12.5,239.0,2.4,18.15,249.5,243.49,188.23
2018,5,24,10,0,16.0,266.0,2.5,18.5,280.0,273.65,210.95
2018,5,24,10,15,22.0,304.5,2.55,18.8,324.0,317.68,244.01
2018,5,24,10,30,28.0,343.0,2.6,19.1,368.0,367.27,280.7
2018,5,24,10,45,37.0,376.0,2.65,19.35,410.0,410.13,312.09
2018,5,24,11,0,46.0,409.0,2.7,19.6,452.0,453.31,343.37
2018,5,24,11,15,59.0,430.0,2.75,19.7,486.0,488.42,368.9
2018,5,24,11,30,72.0,451.0,2.8,19.8,520.0,523.61,394.35
2018,5,24,11,45,78.0,449.0,2.85,19.95,524.0,528.2,397.55
2018,5,24,12,0,84.0,447.0,2.9,20.1,528.0,532.45,400.71
2018,5,24,12,15,102.5,453.5,2.95,20.0,552.0,557.48,419.62
2018,5,24,12,30,121.0,460.0,3.0,19.9,576.0,588.16,442.34
2018,5,24,12,45,105.5,458.0,3.05,19.8,558.5,563.24,424.28
2018,5,24,13,0,90.0,456.0,3.1,19.7,541.0,544.43,410.77
2018,5,24,13,15,118.0,451.5,3.2,19.5,560.5,570.6,431.57
2018,5,24,13,30,146.0,447.0,3.3,19.3,580.0,589.32,446.83
2018,5,24,13,45,152.5,433.0,3.35,19.05,568.5,576.94,439.07
2018,5,24,14,0,159.0,419.0,3.4,18.8,557.0,563.7,430.83
2018,5,24,14,15,156.0,391.0,3.45,18.65,522.0,527.3,405.29
2018,5,24,14,30,153.0,363.0,3.5,18.5,487.0,490.69,379.38
2018,5,24,14,45,164.5,342.0,3.5,18.35,470.0,472.41,367.1
2018,5,24,15,0,176.0,321.0,3.5,18.2,453.0,452.87,353.63
2018,5,24,15,15,166.0,305.5,3.5,18.2,424.5,422.13,330.69
2018,5,24,15,30,156.0,290.0,3.5,18.2,396.0,391.84,307.93
2018,5,24,15,45,141.5,268.0,3.45,17.7,359.0,352.93,278.72
2018,5,24,16,0,127.0,246.0,3.4,17.2,322.0,315.17,249.99
2018,5,24,16,15,139.0,230.5,3.35,16.9,307.0,298.91,237.86
2018,5,24,16,30,151.0,215.0,3.3,16.6,292.0,281.22,224.11
2018,5,24,16,45,176.5,189.5,3.2,16.3,270.0,258.17,205.57
2018,5,24,17,0,202.0,164.0,3.1,16.0,248.0,232.33,183.92
2018,5,24,17,15,254.0,136.5,3.05,15.6,227.5,210.29,163.9
2018,5,24,17,30,306.0,109.0,3.0,15.2,207.0,181.9,137.24
2018,5,24,17,45,282.0,91.5,2.95,14.85,169.0,142.01,102.94
2018,5,24,18,0,258.0,74.0,2.9,14.5,131.0,104.15,71.07
2018,5,24,18,15,205.0,58.0,2.8,14.2,96.0,69.54,44.78
2018,5,24,18,30,152.0,42.0,2.7,13.9,61.0,40.36,24.75
2018,5,24,18,45,89.0,26.5,2.65,13.6,36.5,22.13,10.45
2018,5,24,19,0,26.0,11.0,2.6,13.3,12.0,10.81,0.0
2018,5,24,19,15,13.0,5.5,2.55,13.1,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,4,45,14.5,3.0,1.15,11.1,3.0,0.0,0.0
2018,5,25,5,0,29.0,6.0,1.2,11.2,6.0,5.9,0.0
2018,5,25,5,15,48.5,10.0,1.3,11.5,13.5,7.52,0.0
2018,5,25,5,30,68.0,14.0,1.4,11.8,21.0,11.22,3.09
2018,5,25,5,45,34.0,16.0,1.5,12.1,19.5,16.84,7.45
2018,5,25,6,0,0.0,18.0,1.6,12.4,18.0,17.36,9.27
2018,5,25,6,15,0.0,32.0,1.6,12.75,32.0,30.88,20.97
2018,5,25,6,30,0.0,46.0,1.6,13.1,46.0,44.43,32.56
2018,5,25,6,45,8.5,73.5,1.6,13.45,77.0,73.48,56.91
2018,5,25,7,0,17.0,101.0,1.6,13.8,108.0,103.33,81.61
2018,5,25,7,15,13.0,128.0,1.6,14.2,133.5,128.7,102.33
2018,5,25,7,30,9.0,155.0,1.6,14.6,159.0,153.75,122.33
2018,5,25,7,45,36.0,196.5,1.6,15.0,217.0,209.27,166.67
2018,5,25,8,0,63.0,238.0,1.6,15.4,275.0,267.17,211.97
2018,5,25,8,15,49.0,235.0,1.7,15.7,265.0,259.43,204.94
2018,5,25,8,30,35.0,232.0,1.8,16.0,255.0,250.12,196.85
2018,5,25,8,45,28.0,242.5,1.85,16.3,262.0,257.57,201.9
2018,5,25,9,0,21.0,253.0,1.9,16.6,269.0,261.72,204.26
2018,5,25,9,15,14.5,225.5,2.0,16.85,236.5,230.67,179.5
2018,5,25,9,30,8.0,198.0,2.1,17.1,204.0,199.07,154.3
2018,5,25,9,45,9.5,211.0,2.2,17.4,218.5,213.44,165.27
2018,5,25,10,0,11.0,224.0,2.3,17.7,233.0,227.91,176.14
2018,5,25,10,15,12.5,242.5,2.4,17.8,253.5,247.87,191.32
2018,5,25,10,30,14.0,261.0,2.5,17.9,274.0,267.9,206.46
2018,5,25,10,45,16.0,285.0,2.65,18.05,300.0,293.9,226.09
2018,5,25,11,0,18.0,309.0,2.8,18.2,326.0,319.97,245.65
2018,5,25,11,15,16.0,287.0,2.9,18.25,302.0,296.57,227.7
2018,5,25,11,30,14.0,265.0,3.0,18.3,278.0,273.07,209.76
2018,5,25,11,45,8.5,200.5,3.1,18.35,208.5,204.12,156.56
2018,5,25,12,0,3.0,136.0,3.2,18.4,139.0,135.37,102.7
2018,5,25,12,15,1.5,109.0,3.3,18.3,110.5,107.47,80.71
2018,5,25,12,30,0.0,82.0,3.4,18.2,82.0,79.63,58.53
2018,5,25,12,45,0.0,87.5,3.45,18.15,87.5,84.97,62.86
2018,5,25,13,0,0.0,93.0,3.5,18.1,93.0,90.3,67.16
2018,5,25,13,15,0.5,112.5,3.5,17.95,113.0,109.76,82.8
2018,5,25,13,30,1.0,132.0,3.5,17.8,133.0,129.21,98.39
2018,5,25,13,45,4.5,160.0,3.5,17.65,164.0,159.72,122.86
2018,5,25,14,0,8.0,188.0,3.5,17.5,195.0,190.06,147.09
2018,5,25,14,15,8.5,197.5,3.5,17.35,204.5,199.49,154.74
2018,5,25,14,30,9.0,207.0,3.5,17.2,214.0,208.84,162.41
2018,5,25,14,45,11.0,215.0,3.45,17.05,223.5,217.84,169.9
2018,5,25,15,0,13.0,223.0,3.4,16.9,233.0,226.64,177.27
2018,5,25,15,15,19.5,233.0,3.4,16.9,247.0,240.38,188.63
2018,5,25,15,30,26.0,243.0,3.4,16.9,261.0,255.62,201.15
2018,5,25,15,45,32.0,234.0,3.35,16.7,254.5,248.83,196.5
2018,5,25,16,0,38.0,225.0,3.3,16.5,248.0,241.4,191.31
2018,5,25,16,15,44.0,206.5,3.25,16.35,230.5,224.04,178.08
2018,5,25,16,30,50.0,188.0,3.2,16.2,213.0,206.06,164.13
2018,5,25,16,45,55.0,172.5,3.1,16.0,197.5,189.9,151.38
2018,5,25,17,0,60.0,157.0,3.0,15.8,182.0,173.15,137.83
2018,5,25,17,15,53.0,135.5,2.9,15.6,155.5,146.42,115.98
2018,5,25,17,30,46.0,114.0,2.8,15.4,129.0,120.58,94.62
2018,5,25,17,45,27.5,92.5,2.7,15.15,101.0,93.38,72.38
2018,5,25,18,0,9.0,71.0,2.6,14.9,73.0,68.93,52.39
2018,5,25,18,15,4.5,52.0,2.4,14.55,53.0,49.91,36.22
2018,5,25,18,30,0.0,33.0,2.2,14.2,33.0,31.66,20.51
2018,5,25,18,45,2.5,20.5,1.95,13.85,20.5,19.8,9.12
2018,5,25,19,0,5.0,8.0,1.7,13.5,8.0,7.86,0.0
2018,5,25,19,15,2.5,4.0,1.65,13.2,4.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,18.5,3.5,2.55,11.05,4.0,0.0,0.0
2018,5,26,5,0,37.0,7.0,2.6,11.1,8.0,6.88,0.0
2018,5,26,5,15,96.0,14.5,2.7,11.25,23.5,11.06,0.0
2018,5,26,5,30,155.0,22.0,2.8,11.4,39.0,18.48,8.4
2018,5,26,5,45,206.0,26.5,2.95,11.55,61.5,35.55,17.24
2018,5,26,6,0,257.0,31.0,3.1,11.7,84.0,59.02,33.59
2018,5,26,6,15,128.5,29.0,3.05,11.9,55.5,50.09,32.07
2018,5,26,6,30,0.0,27.0,3.0,12.1,27.0,26.05,16.86
2018,5,26,6,45,7.0,58.5,2.95,12.25,61.5,58.57,44.53
2018,5,26,7,0,14.0,90.0,2.9,12.4,96.0,91.77,72.44
2018,5,26,7,15,25.5,118.5,2.85,12.7,130.5,125.02,99.95
2018,5,26,7,30,37.0,147.0,2.8,13.0,165.0,159.46,128.12
2018,5,26,7,45,46.0,159.0,2.7,13.25,184.0,177.98,142.97
2018,5,26,8,0,55.0,171.0,2.6,13.5,203.0,197.38,158.44
2018,5,26,8,15,43.0,179.0,2.55,13.85,205.5,200.93,160.56
2018,5,26,8,30,31.0,187.0,2.5,14.2,208.0,203.25,161.58
2018,5,26,8,45,29.0,201.0,2.45,14.5,221.5,217.31,172.17
2018,5,26,9,0,27.0,215.0,2.4,14.8,235.0,231.17,182.46
2018,5,26,9,15,22.0,215.5,2.4,15.2,232.5,229.12,180.04
2018,5,26,9,30,17.0,216.0,2.4,15.6,230.0,224.04,175.3
2018,5,26,9,45,27.0,245.5,2.45,15.95,268.5,265.3,207.34
2018,5,26,10,0,37.0,275.0,2.5,16.3,307.0,304.69,237.38
2018,5,26,10,15,60.0,316.5,2.6,16.65,370.0,368.52,286.08
2018,5,26,10,30,83.0,358.0,2.7,17.0,433.0,433.55,334.7
2018,5,26,10,45,279.0,318.0,2.8,17.35,578.0,592.55,458.07
2018,5,26,11,0,475.0,278.0,2.9,17.7,723.0,753.41,577.34
2018,5,26,11,15,554.5,259.0,3.0,17.9,785.0,820.71,625.16
2018,5,26,11,30,634.0,240.0,3.1,18.1,847.0,886.45,671.55
2018,5,26,11,45,666.0,229.5,3.2,18.35,870.0,911.97,688.33
2018,5,26,12,0,698.0,219.0,3.3,18.6,893.0,935.11,703.83
2018,5,26,12,15,706.5,219.0,3.45,18.75,899.5,942.76,709.48
2018,5,26,12,30,715.0,219.0,3.6,18.9,906.0,947.6,713.43
2018,5,26,12,45,743.5,203.5,3.7,19.0,911.0,949.73,715.45
2018,5,26,13,0,772.0,188.0,3.8,19.1,916.0,952.7,718.17
2018,5,26,13,15,835.5,155.0,3.9,19.2,929.0,967.75,729.22
2018,5,26,13,30,899.0,122.0,4.0,19.3,942.0,973.27,733.79
2018,5,26,13,45,895.5,120.0,4.05,19.35,918.0,947.48,717.01
2018,5,26,14,0,892.0,118.0,4.1,19.4,894.0,918.82,698.43
2018,5,26,14,15,886.0,116.0,4.2,19.35,863.0,885.27,676.88
2018,5,26,14,30,880.0,114.0,4.3,19.3,832.0,849.29,653.43
2018,5,26,14,45,872.0,111.0,4.35,19.2,795.0,808.45,626.23
2018,5,26,15,0,864.0,108.0,4.4,19.1,758.0,765.69,597.47
2018,5,26,15,15,850.5,105.5,4.4,19.1,715.0,717.79,564.1
2018,5,26,15,30,837.0,103.0,4.4,19.1,672.0,669.88,529.58
2018,5,26,15,45,822.5,100.5,4.45,18.75,626.5,619.24,491.81
2018,5,26,16,0,808.0,98.0,4.5,18.4,581.0,568.19,452.59
2018,5,26,16,15,787.5,94.5,4.45,18.1,532.0,512.8,408.46
2018,5,26,16,30,767.0,91.0,4.4,17.8,483.0,458.13,363.62
2018,5,26,16,45,738.0,86.5,4.35,17.5,431.0,399.86,314.71
2018,5,26,17,0,709.0,82.0,4.3,17.2,379.0,342.8,265.52
2018,5,26,17,15,668.5,77.5,4.2,16.8,327.0,285.39,215.3
2018,5,26,17,30,628.0,73.0,4.1,16.4,275.0,231.94,167.88
2018,5,26,17,45,568.5,66.5,4.0,16.0,225.0,176.94,120.38
2018,5,26,18,0,509.0,60.0,3.9,15.6,175.0,128.55,80.26
2018,5,26,18,15,418.5,51.5,3.7,15.1,130.0,82.32,46.74
2018,5,26,18,30,328.0,43.0,3.5,14.6,85.0,46.59,26.02
2018,5,26,18,45,207.0,29.5,3.3,14.05,52.0,23.08,11.89
2018,5,26,19,0,86.0,16.0,3.1,13.5,19.0,15.73,0.0
2018,5,26,19,15,43.0,8.0,3.1,13.2,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,4,45,24.0,5.5,1.8,11.4,6.0,0.0,0.0
2018,5,27,5,0,48.0,11.0,1.8,11.5,12.0,10.81,0.0
2018,5,27,5,15,147.5,25.5,1.8,11.8,39.5,20.14,5.3
2018,5,27,5,30,247.0,40.0,1.8,12.1,67.0,34.47,20.71
2018,5,27,5,45,343.0,50.5,1.75,12.45,109.5,66.49,38.33
2018,5,27,6,0,439.0,61.0,1.7,12.8,152.0,109.87,68.35
2018,5,27,6,15,502.5,69.0,1.7,13.35,201.0,155.21,104.7
2018,5,27,6,30,566.0,77.0,1.7,13.9,250.0,207.71,149.14
2018,5,27,6,45,610.0,84.0,1.65,14.5,301.5,260.48,195.11
2018,5,27,7,0,654.0,91.0,1.6,15.1,353.0,317.76,244.27
2018,5,27,7,15,685.0,96.0,1.7,15.85,404.0,372.09,290.37
2018,5,27,7,30,716.0,101.0,1.8,16.6,455.0,428.95,337.14
2018,5,27,7,45,744.0,104.5,1.85,17.35,506.5,485.05,381.76
2018,5,27,8,0,772.0,108.0,1.9,18.1,558.0,543.18,426.4
2018,5,27,8,15,792.5,110.5,1.95,18.8,606.0,596.51,466.16
2018,5,27,8,30,813.0,113.0,2.0,19.5,654.0,650.15,504.91
2018,5,27,8,45,830.0,114.5,2.1,20.15,698.5,700.33,540.4
2018,5,27,9,0,847.0,116.0,2.2,20.8,743.0,749.91,572.95
2018,5,27,9,15,842.5,126.0,2.25,21.2,777.0,790.53,598.99
2018,5,27,9,30,838.0,136.0,2.3,21.6,811.0,828.43,622.96
2018,5,27,9,45,860.5,130.5,2.4,22.0,848.0,867.7,648.02
2018,5,27,10,0,883.0,125.0,2.5,22.4,885.0,908.48,673.86
2018,5,27,10,15,895.5,122.0,2.55,22.65,913.0,941.09,694.04
2018,5,27,10,30,908.0,119.0,2.6,22.9,941.0,971.33,712.63
2018,5,27,10,45,912.5,119.5,2.7,23.2,960.5,994.89,727.15
2018,5,27,11,0,917.0,120.0,2.8,23.5,980.0,1015.4,739.77
2018,5,27,11,15,920.0,119.5,2.9,23.65,992.0,1030.26,749.24
2018,5,27,11,30,923.0,119.0,3.0,23.8,1004.0,1041.85,756.73
2018,5,27,11,45,924.0,119.0,3.1,24.0,1008.5,1048.6,761.08
2018,5,27,12,0,925.0,119.0,3.2,24.2,1013.0,1051.95,763.37
2018,5,27,12,15,924.0,119.0,3.3,24.3,1009.5,1049.89,762.59
2018,5,27,12,30,923.0,119.0,3.4,24.4,1006.0,1044.44,759.74
2018,5,27,12,45,912.5,123.0,3.55,24.45,992.0,1030.24,751.83
2018,5,27,13,0,902.0,127.0,3.7,24.5,978.0,1012.92,741.92
2018,5,27,13,15,897.5,126.0,3.75,24.5,959.0,993.37,730.01
2018,5,27,13,30,893.0,125.0,3.8,24.5,940.0,970.78,716.11
2018,5,27,13,45,897.5,118.5,3.85,24.45,918.5,948.0,702.21
2018,5,27,14,0,902.0,112.0,3.9,24.4,897.0,921.93,686.08
2018,5,27,14,15,894.5,110.5,3.95,24.3,865.5,887.35,664.22
2018,5,27,14,30,887.0,109.0,4.0,24.2,834.0,850.4,640.6
2018,5,27,14,45,878.0,106.5,4.0,24.15,796.5,809.08,613.37
2018,5,27,15,0,869.0,104.0,4.0,24.1,759.0,765.9,584.59
2018,5,27,15,15,856.0,102.0,4.0,24.1,716.5,718.71,552.52
2018,5,27,15,30,843.0,100.0,4.0,24.1,674.0,670.44,518.76
2018,5,27,15,45,827.5,97.0,3.9,23.75,627.5,619.41,481.14
2018,5,27,16,0,812.0,94.0,3.8,23.4,581.0,567.1,441.6
2018,5,27,16,15,791.0,90.5,3.75,23.2,531.5,511.31,398.18
2018,5,27,16,30,770.0,87.0,3.7,23.0,482.0,456.28,354.08
2018,5,27,16,45,742.0,83.0,3.6,22.75,430.5,398.81,306.87
2018,5,27,17,0,714.0,79.0,3.5,22.5,379.0,343.4,260.03
2018,5,27,17,15,674.5,74.5,3.2,21.95,327.5,285.11,210.31
2018,5,27,17,30,635.0,70.0,2.9,21.4,276.0,231.6,163.9
2018,5,27,17,45,578.5,64.0,2.65,20.85,226.0,177.28,117.86
2018,5,27,18,0,522.0,58.0,2.4,20.3,176.0,129.2,78.66
2018,5,27,18,15,436.0,49.5,2.2,19.5,131.0,82.52,45.27
2018,5,27,18,30,350.0,41.0,2.0,18.7,86.0,45.76,24.21
2018,5,27,18,45,227.0,28.5,1.75,17.85,53.0,22.19,11.28
2018,5,27,19,0,104.0,16.0,1.5,17.0,20.0,15.73,0.0
2018,5,27,19,15,52.0,8.0,1.5,16.7,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,5,28,4,45,38.5,5.5,0.55,16.0,6.5,0.0,0.0
2018,5,28,5,0,77.0,11.0,0.5,16.2,13.0,10.81,0.0
2018,5,28,5,15,203.0,23.0,0.45,16.7,42.5,18.44,4.73
2018,5,28,5,30,329.0,35.0,0.4,17.2,72.0,31.74,17.37
2018,5,28,5,45,422.5,43.5,0.35,17.7,115.5,65.96,34.3
2018,5,28,6,0,516.0,52.0,0.3,18.2,159.0,110.91,64.27
2018,5,28,6,15,576.5,57.5,0.35,18.8,208.5,157.68,100.95
2018,5,28,6,30,637.0,63.0,0.4,19.4,258.0,211.18,145.27
2018,5,28,6,45,679.0,67.5,0.4,20.0,310.0,265.87,191.6
2018,5,28,7,0,721.0,72.0,0.4,20.6,362.0,323.56,239.6
2018,5,28,7,15,751.5,75.5,0.55,21.3,414.0,379.56,285.88
2018,5,28,7,30,782.0,79.0,0.7,22.0,466.0,437.95,332.65
2018,5,28,7,45,805.0,82.0,0.8,22.75,517.0,494.12,375.98
2018,5,28,8,0,828.0,85.0,0.9,23.5,568.0,551.32,418.58
2018,5,28,8,15,845.0,87.5,1.0,24.15,616.0,604.72,457.27
2018,5,28,8,30,862.0,90.0,1.1,24.8,664.0,658.08,494.77
2018,5,28,8,45,876.0,91.5,1.25,25.4,708.0,707.91,528.25
2018,5,28,9,0,890.0,93.0,1.4,26.0,752.0,756.78,559.7
2018,5,28,9,15,897.5,96.0,1.5,26.4,790.5,800.9,587.51
2018,5,28,9,30,905.0,99.0,1.6,26.8,829.0,843.06,613.78
2018,5,28,9,45,909.5,102.0,1.7,27.25,861.0,880.53,636.64
2018,5,28,10,0,914.0,105.0,1.8,27.7,893.0,915.45,657.73
2018,5,28,10,15,920.5,106.0,1.95,27.95,920.0,947.47,677.95
2018,5,28,10,30,927.0,107.0,2.1,28.2,947.0,976.75,696.4
2018,5,28,10,45,931.5,107.5,2.2,28.45,967.0,1000.71,710.95
2018,5,28,11,0,936.0,108.0,2.3,28.7,987.0,1021.55,723.63
2018,5,28,11,15,938.5,108.5,2.4,28.8,999.5,1037.21,733.57
2018,5,28,11,30,941.0,109.0,2.5,28.9,1012.0,1049.51,741.55
2018,5,28,11,45,942.5,108.5,2.6,29.05,1016.5,1056.39,746.11
2018,5,28,12,0,944.0,108.0,2.7,29.2,1021.0,1059.81,748.67
2018,5,28,12,15,942.0,109.0,2.8,29.2,1017.5,1057.77,748.38
2018,5,28,12,30,940.0,110.0,2.9,29.2,1014.0,1052.28,746.05
2018,5,28,12,45,935.5,111.0,3.0,29.2,1002.5,1040.88,740.09
2018,5,28,13,0,931.0,112.0,3.1,29.2,991.0,1026.17,732.1
2018,5,28,13,15,928.0,111.0,3.2,29.15,973.0,1007.64,721.85
2018,5,28,13,30,925.0,110.0,3.3,29.1,955.0,985.91,709.54
2018,5,28,13,45,920.0,108.5,3.4,29.0,930.0,958.75,693.79
2018,5,28,14,0,915.0,107.0,3.5,28.9,905.0,928.72,676.06
2018,5,28,14,15,908.0,106.0,3.55,28.75,873.5,894.75,655.4
2018,5,28,14,30,901.0,105.0,3.6,28.6,842.0,858.34,632.93
2018,5,28,14,45,891.5,102.5,3.6,28.45,804.0,816.18,606.08
2018,5,28,15,0,882.0,100.0,3.6,28.3,766.0,772.16,577.67
2018,5,28,15,15,869.5,98.5,3.6,28.3,723.5,725.36,546.65
2018,5,28,15,30,857.0,97.0,3.6,28.3,681.0,677.41,514.1
2018,5,28,15,45,841.5,93.5,3.6,27.8,634.0,624.66,476.67
2018,5,28,16,0,826.0,90.0,3.6,27.3,587.0,571.8,438.02
2018,5,28,16,15,805.0,87.0,3.55,27.0,537.0,515.88,395.4
2018,5,28,16,30,784.0,84.0,3.5,26.7,487.0,460.69,352.03
2018,5,28,16,45,756.5,80.0,3.45,26.35,435.5,402.73,305.36
2018,5,28,17,0,729.0,76.0,3.4,26.0,384.0,346.75,258.89
2018,5,28,17,15,691.0,71.5,3.1,25.4,332.0,289.21,210.37
2018,5,28,17,30,653.0,67.0,2.8,24.8,280.0,234.14,163.26
2018,5,28,17,45,598.0,61.5,2.55,24.15,230.0,179.59,117.51
2018,5,28,18,0,543.0,56.0,2.3,23.5,180.0,131.06,78.29
2018,5,28,18,15,458.5,48.0,2.1,22.6,134.5,83.72,44.7
2018,5,28,18,30,374.0,40.0,1.9,21.7,89.0,46.08,23.4
2018,5,28,18,45,247.5,28.0,1.65,20.85,55.0,22.18,11.33
2018,5,28,19,0,121.0,16.0,1.4,20.0,21.0,15.73,0.0
2018,5,28,19,15,60.5,8.0,1.35,19.7,10.5,7.86,0.0
2018,5,28,19,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,5,29,5,0,74.0,11.0,0.9,16.8,13.0,10.81,0.0
2018,5,29,5,15,196.0,24.0,1.0,17.25,43.0,18.82,5.36
2018,5,29,5,30,318.0,37.0,1.1,17.7,73.0,33.74,18.9
2018,5,29,5,45,408.5,45.5,1.25,18.2,116.0,67.11,35.59
2018,5,29,6,0,499.0,54.0,1.4,18.7,159.0,110.89,65.03
2018,5,29,6,15,558.5,60.5,1.4,19.25,208.0,157.47,101.87
2018,5,29,6,30,618.0,67.0,1.4,19.8,257.0,210.68,146.34
2018,5,29,6,45,659.0,72.5,1.4,20.35,308.5,263.93,192.12
2018,5,29,7,0,700.0,78.0,1.4,20.9,360.0,321.28,240.66
2018,5,29,7,15,730.0,82.0,1.35,21.55,411.5,377.43,287.07
2018,5,29,7,30,760.0,86.0,1.3,22.2,463.0,434.94,332.93
2018,5,29,7,45,782.0,89.5,1.3,22.9,513.0,489.97,375.42
2018,5,29,8,0,804.0,93.0,1.3,23.6,563.0,545.97,417.01
2018,5,29,8,15,820.5,96.0,1.25,24.1,610.0,598.8,454.81
2018,5,29,8,30,837.0,99.0,1.2,24.6,657.0,650.7,490.56
2018,5,29,8,45,850.0,101.0,1.2,25.15,700.0,699.23,522.42
2018,5,29,9,0,863.0,103.0,1.2,25.7,743.0,746.78,551.67
2018,5,29,9,15,876.5,103.5,1.2,26.1,782.5,791.98,579.11
2018,5,29,9,30,890.0,104.0,1.2,26.5,822.0,835.73,605.15
2018,5,29,9,45,902.0,102.5,1.25,26.9,855.5,874.49,628.26
2018,5,29,10,0,914.0,101.0,1.3,27.3,889.0,911.22,649.9
2018,5,29,10,15,919.5,102.0,1.4,27.55,915.5,942.32,668.96
2018,5,29,10,30,925.0,103.0,1.5,27.8,942.0,970.64,686.29
2018,5,29,10,45,928.5,104.0,1.55,28.1,961.5,994.12,699.78
2018,5,29,11,0,932.0,105.0,1.6,28.4,981.0,1014.47,711.4
2018,5,29,11,15,934.0,105.5,1.75,28.55,993.0,1029.59,721.73
2018,5,29,11,30,936.0,106.0,1.9,28.7,1005.0,1041.37,730.08
2018,5,29,11,45,937.0,106.5,2.0,28.9,1010.0,1048.75,735.01
2018,5,29,12,0,938.0,107.0,2.1,29.1,1015.0,1052.7,737.95
2018,5,29,12,15,935.5,108.5,2.25,29.1,1011.5,1050.7,738.51
2018,5,29,12,30,933.0,110.0,2.4,29.1,1008.0,1045.28,737.0
2018,5,29,12,45,928.0,111.5,2.55,29.1,996.5,1034.0,731.85
2018,5,29,13,0,923.0,113.0,2.7,29.1,985.0,1019.44,724.64
2018,5,29,13,15,919.0,112.5,2.85,29.0,967.0,1000.62,714.96
2018,5,29,13,30,915.0,112.0,3.0,28.9,949.0,978.68,703.2
2018,5,29,13,45,909.0,111.0,3.15,28.75,923.5,951.39,687.98
2018,5,29,14,0,903.0,110.0,3.3,28.6,898.0,921.31,670.75
2018,5,29,14,15,895.0,109.0,3.45,28.3,866.5,886.88,650.77
2018,5,29,14,30,887.0,108.0,3.6,28.0,835.0,850.11,628.89
2018,5,29,14,45,876.0,107.0,3.75,27.75,797.5,808.82,603.42
2018,5,29,15,0,865.0,106.0,3.9,27.5,760.0,765.82,576.32
2018,5,29,15,15,852.5,103.5,3.9,27.5,717.5,718.75,544.81
2018,5,29,15,30,840.0,101.0,3.9,27.5,675.0,670.56,511.62
2018,5,29,15,45,822.5,99.0,4.05,26.65,628.5,619.52,476.1
2018,5,29,16,0,805.0,97.0,4.2,25.8,582.0,567.38,438.47
2018,5,29,16,15,783.0,94.0,4.25,25.2,532.5,511.97,396.42
2018,5,29,16,30,761.0,91.0,4.3,24.6,483.0,457.43,353.62
2018,5,29,16,45,732.0,87.0,4.3,24.05,432.0,400.04,307.15
2018,5,29,17,0,703.0,83.0,4.3,23.5,381.0,343.85,260.29
2018,5,29,17,15,663.5,78.0,4.2,22.75,329.5,286.59,211.8
2018,5,29,17,30,624.0,73.0,4.1,22.0,278.0,233.18,165.75
2018,5,29,17,45,568.0,66.5,4.05,21.25,228.0,179.03,119.94
2018,5,29,18,0,512.0,60.0,4.0,20.5,178.0,131.04,80.74
2018,5,29,18,15,426.5,51.5,3.85,19.7,133.5,84.8,47.37
2018,5,29,18,30,341.0,43.0,3.7,18.9,89.0,48.4,26.1
2018,5,29,18,45,221.5,30.5,3.5,18.15,55.5,23.76,12.93
2018,5,29,19,0,102.0,18.0,3.3,17.4,22.0,17.69,0.0
2018,5,29,19,15,51.0,9.0,3.3,17.0,11.0,8.85,0.0
2018,5,29,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,30,4,45,23.5,6.5,3.1,11.5,7.0,0.0,0.0
2018,5,30,5,0,47.0,13.0,3.2,11.6,14.0,12.78,0.0
2018,5,30,5,15,84.0,25.0,3.3,11.85,32.5,20.89,7.25
2018,5,30,5,30,121.0,37.0,3.4,12.1,51.0,32.69,20.17
2018,5,30,5,45,200.0,53.0,3.5,12.4,89.5,59.4,37.4
2018,5,30,6,0,279.0,69.0,3.6,12.7,128.0,97.06,64.7
2018,5,30,6,15,252.0,85.0,3.6,13.05,149.0,125.16,90.38
2018,5,30,6,30,225.0,101.0,3.6,13.4,170.0,149.27,113.25
2018,5,30,6,45,182.5,120.0,3.6,13.8,183.0,168.62,132.06
2018,5,30,7,0,140.0,139.0,3.6,14.2,196.0,182.95,145.65
2018,5,30,7,15,131.5,153.0,3.55,14.65,212.0,201.5,161.34
2018,5,30,7,30,123.0,167.0,3.5,15.1,228.0,219.0,175.67
2018,5,30,7,45,200.5,200.0,3.5,15.55,312.0,297.63,238.98
2018,5,30,8,0,278.0,233.0,3.5,16.0,396.0,385.88,308.62
2018,5,30,8,15,250.5,264.5,3.5,16.5,420.5,414.85,329.74
2018,5,30,8,30,223.0,296.0,3.5,17.0,445.0,438.31,346.19
2018,5,30,8,45,292.5,303.0,3.5,17.5,512.0,507.6,398.99
2018,5,30,9,0,362.0,310.0,3.5,18.0,579.0,579.57,452.62
2018,5,30,9,15,397.0,315.5,3.5,18.4,624.5,627.79,487.35
2018,5,30,9,30,432.0,321.0,3.5,18.8,670.0,681.29,525.36
2018,5,30,9,45,506.5,303.5,3.55,19.25,728.5,743.28,570.22
2018,5,30,10,0,581.0,286.0,3.6,19.7,787.0,808.14,616.27
2018,5,30,10,15,688.5,239.0,3.65,19.95,850.5,876.86,665.96
2018,5,30,10,30,796.0,192.0,3.7,20.2,914.0,944.13,710.53
2018,5,30,10,45,744.0,229.0,3.8,20.5,915.5,952.1,714.57
2018,5,30,11,0,692.0,266.0,3.9,20.8,917.0,952.3,713.89
2018,5,30,11,15,806.5,197.5,3.95,20.95,965.5,1001.95,746.86
2018,5,30,11,30,921.0,129.0,4.0,21.1,1014.0,1049.5,777.76
2018,5,30,11,45,922.5,129.0,4.1,21.2,1019.0,1056.8,782.38
2018,5,30,12,0,924.0,129.0,4.2,21.3,1024.0,1060.73,785.21
2018,5,30,12,15,920.5,131.5,4.35,21.25,1020.5,1058.76,785.03
2018,5,30,12,30,917.0,134.0,4.5,21.2,1017.0,1053.44,782.87
2018,5,30,12,45,911.5,135.0,4.6,21.15,1005.0,1041.32,776.21
2018,5,30,13,0,906.0,136.0,4.7,21.1,993.0,1026.0,767.46
2018,5,30,13,15,901.5,136.0,4.8,20.9,975.0,1007.53,757.03
2018,5,30,13,30,897.0,136.0,4.9,20.7,957.0,986.01,744.5
2018,5,30,13,45,890.5,135.0,5.0,20.5,931.5,958.71,727.91
2018,5,30,14,0,884.0,134.0,5.1,20.3,906.0,928.71,709.32
2018,5,30,14,15,876.5,131.5,5.1,20.05,874.0,893.81,686.6
2018,5,30,14,30,869.0,129.0,5.1,19.8,842.0,856.59,662.08
2018,5,30,14,45,860.0,126.5,5.15,19.55,805.0,816.05,635.22
2018,5,30,15,0,851.0,124.0,5.2,19.3,768.0,775.66,608.15
2018,5,30,15,15,837.0,121.5,5.2,19.3,725.0,727.74,574.39
2018,5,30,15,30,823.0,119.0,5.2,19.3,682.0,678.87,538.31
2018,5,30,15,45,806.5,115.5,5.15,18.6,635.5,626.73,499.52
2018,5,30,16,0,790.0,112.0,5.1,17.9,589.0,574.39,459.47
2018,5,30,16,15,767.0,108.0,5.1,17.5,539.0,518.17,414.8
2018,5,30,16,30,744.0,104.0,5.1,17.1,489.0,462.25,369.1
2018,5,30,16,45,713.0,99.5,5.05,16.7,437.0,404.21,320.36
2018,5,30,17,0,682.0,95.0,5.0,16.3,385.0,348.55,272.35
2018,5,30,17,15,640.0,89.5,5.0,15.75,333.0,291.09,222.3
2018,5,30,17,30,598.0,84.0,5.0,15.2,281.0,237.78,175.15
2018,5,30,17,45,537.5,76.5,4.95,14.7,230.5,183.12,127.87
2018,5,30,18,0,477.0,69.0,4.9,14.2,180.0,135.18,87.88
2018,5,30,18,15,388.0,59.0,4.8,13.7,135.0,88.19,52.92
2018,5,30,18,30,299.0,49.0,4.7,13.2,90.0,51.89,30.44
2018,5,30,18,45,187.0,34.0,4.65,12.75,56.0,26.64,15.81
2018,5,30,19,0,75.0,19.0,4.6,12.3,22.0,18.68,0.0
2018,5,30,19,15,37.5,9.5,4.55,12.0,11.0,9.34,0.0
2018,5,30,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,31,4,45,15.5,5.5,3.1,10.25,6.0,0.0,0.0
2018,5,31,5,0,31.0,11.0,3.1,10.3,12.0,10.81,0.0
2018,5,31,5,15,86.5,24.0,3.1,10.5,32.5,20.11,7.2
2018,5,31,5,30,142.0,37.0,3.1,10.7,53.0,33.03,20.38
2018,5,31,5,45,157.0,47.0,3.1,10.9,73.0,52.77,33.57
2018,5,31,6,0,172.0,57.0,3.1,11.1,93.0,74.01,50.25
2018,5,31,6,15,124.0,67.0,3.05,11.45,96.5,85.46,62.61
2018,5,31,6,30,76.0,77.0,3.0,11.8,100.0,91.91,70.62
2018,5,31,6,45,76.5,93.5,3.0,12.15,120.5,112.6,88.58
2018,5,31,7,0,77.0,110.0,3.0,12.5,141.0,133.41,106.35
2018,5,31,7,15,113.5,144.0,3.0,12.95,197.0,185.6,149.4
2018,5,31,7,30,150.0,178.0,3.0,13.4,253.0,241.88,195.22
2018,5,31,7,45,142.0,190.0,3.05,13.9,266.5,258.14,208.09
2018,5,31,8,0,134.0,202.0,3.1,14.4,280.0,273.35,219.84
2018,5,31,8,15,257.5,185.0,3.1,14.8,351.0,340.81,275.09
2018,5,31,8,30,381.0,168.0,3.1,15.2,422.0,420.53,339.19
2018,5,31,8,45,392.5,179.5,3.15,15.6,456.5,458.01,367.6
2018,5,31,9,0,404.0,191.0,3.2,16.0,491.0,495.56,395.72
2018,5,31,9,15,429.0,196.0,3.3,16.25,529.5,536.98,427.05
2018,5,31,9,30,454.0,201.0,3.4,16.5,568.0,579.09,458.45
2018,5,31,9,45,487.5,223.5,3.45,16.8,632.0,648.36,508.81
2018,5,31,10,0,521.0,246.0,3.5,17.1,696.0,716.23,557.03
2018,5,31,10,15,524.5,265.0,3.65,17.3,729.5,752.39,581.99
2018,5,31,10,30,528.0,284.0,3.8,17.5,763.0,788.46,606.82
2018,5,31,10,45,582.5,271.5,3.95,17.65,810.5,840.58,644.76
2018,5,31,11,0,637.0,259.0,4.1,17.8,858.0,891.7,681.57
2018,5,31,11,15,698.5,235.0,4.25,17.85,899.5,937.22,713.56
2018,5,31,11,30,760.0,211.0,4.4,17.9,941.0,977.25,741.33
2018,5,31,11,45,833.5,173.0,4.55,17.9,977.5,1017.62,769.8
2018,5,31,12,0,907.0,135.0,4.7,17.9,1014.0,1049.58,792.56
2018,5,31,12,15,917.5,129.5,4.8,17.8,1016.5,1053.69,796.4
2018,5,31,12,30,928.0,124.0,4.9,17.7,1019.0,1054.37,798.21
2018,5,31,12,45,923.0,125.5,5.0,17.65,1007.5,1043.21,791.88
2018,5,31,13,0,918.0,127.0,5.1,17.6,996.0,1028.78,783.43
2018,5,31,13,15,914.0,126.5,5.1,17.45,978.0,1010.15,771.6
2018,5,31,13,30,910.0,126.0,5.1,17.3,960.0,988.4,757.68
2018,5,31,13,45,904.5,125.0,5.1,17.2,935.0,961.79,740.22
2018,5,31,14,0,899.0,124.0,5.1,17.1,910.0,932.37,720.78
2018,5,31,14,15,892.0,122.0,5.05,16.95,878.5,898.01,697.57
2018,5,31,14,30,885.0,120.0,5.0,16.8,847.0,861.27,672.56
2018,5,31,14,45,875.5,117.5,4.95,16.7,809.5,819.82,643.87
2018,5,31,15,0,866.0,115.0,4.9,16.6,772.0,776.56,613.65
2018,5,31,15,15,853.0,112.5,4.9,16.6,729.0,730.6,581.18
2018,5,31,15,30,840.0,110.0,4.9,16.6,686.0,681.8,545.39
2018,5,31,15,45,825.0,107.0,4.8,16.15,640.0,630.41,506.23
2018,5,31,16,0,810.0,104.0,4.7,15.7,594.0,578.64,465.77
2018,5,31,16,15,790.0,100.0,4.7,15.4,544.5,523.09,421.27
2018,5,31,16,30,770.0,96.0,4.7,15.1,495.0,468.19,375.96
2018,5,31,16,45,740.0,92.0,4.65,14.8,443.0,409.08,325.96
2018,5,31,17,0,710.0,88.0,4.6,14.5,391.0,352.9,277.07
2018,5,31,17,15,668.5,83.0,4.55,14.15,338.5,294.59,225.71
2018,5,31,17,30,627.0,78.0,4.5,13.8,286.0,240.33,177.22
2018,5,31,17,45,568.5,71.5,4.4,13.4,235.0,185.4,129.18
2018,5,31,18,0,510.0,65.0,4.3,13.0,184.0,136.92,88.29
2018,5,31,18,15,422.0,56.0,4.15,12.6,138.5,89.92,53.13
2018,5,31,18,30,334.0,47.0,4.0,12.2,93.0,51.97,29.62
2018,5,31,18,45,214.5,33.0,3.85,11.85,58.0,25.74,15.35
2018,5,31,19,0,95.0,19.0,3.7,11.5,23.0,15.08,0.0
2018,5,31,19,15,47.5,9.5,3.65,11.3,11.5,9.34,0.0
2018,5,31,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.5,2.1,10.0,7.5,0.0,0.0
2018,6,1,5,0,70.0,13.0,2.2,10.2,15.0,12.78,0.0
2018,6,1,5,15,191.5,26.5,2.25,10.6,45.5,20.85,7.99
2018,6,1,5,30,313.0,40.0,2.3,11.0,76.0,37.0,22.0
2018,6,1,5,45,408.0,48.5,2.35,11.35,120.0,70.32,39.27
2018,6,1,6,0,503.0,57.0,2.4,11.7,164.0,114.63,69.91
2018,6,1,6,15,566.0,63.0,2.35,12.25,214.0,161.54,108.02
2018,6,1,6,30,629.0,69.0,2.3,12.8,264.0,215.48,154.38
2018,6,1,6,45,673.5,74.0,2.25,13.35,317.0,269.81,202.48
2018,6,1,7,0,718.0,79.0,2.2,13.9,370.0,328.61,253.82
2018,6,1,7,15,749.5,82.0,2.15,14.6,422.0,385.29,302.38
2018,6,1,7,30,781.0,85.0,2.1,15.3,474.0,443.44,350.56
2018,6,1,7,45,805.0,87.5,2.05,16.0,525.0,499.47,395.44
2018,6,1,8,0,829.0,90.0,2.0,16.7,576.0,556.64,439.49
2018,6,1,8,15,847.0,92.5,2.0,17.4,624.5,610.58,479.75
2018,6,1,8,30,865.0,95.0,2.0,18.1,673.0,664.6,518.68
2018,6,1,8,45,879.0,96.5,2.05,18.85,717.0,714.49,552.63
2018,6,1,9,0,893.0,98.0,2.1,19.6,761.0,763.42,584.13
2018,6,1,9,15,905.5,99.0,2.1,20.25,801.5,809.47,612.88
2018,6,1,9,30,918.0,100.0,2.1,20.9,842.0,853.93,640.05
2018,6,1,9,45,928.5,99.0,2.05,21.5,875.5,892.84,662.68
2018,6,1,10,0,939.0,98.0,2.0,22.1,909.0,929.55,683.5
2018,6,1,10,15,944.5,99.0,2.05,22.6,936.0,961.34,702.2
2018,6,1,10,30,950.0,100.0,2.1,23.1,963.0,990.28,718.97
2018,6,1,10,45,953.5,101.0,2.1,23.6,983.0,1014.31,731.97
2018,6,1,11,0,957.0,102.0,2.1,24.1,1003.0,1035.13,742.94
2018,6,1,11,15,959.5,102.5,2.15,24.4,1015.5,1051.14,752.11
2018,6,1,11,30,962.0,103.0,2.2,24.7,1028.0,1063.74,759.25
2018,6,1,11,45,962.5,103.0,2.3,25.05,1032.5,1070.36,763.23
2018,6,1,12,0,963.0,103.0,2.4,25.4,1037.0,1073.46,765.15
2018,6,1,12,15,959.5,105.5,2.5,25.6,1033.5,1071.56,764.49
2018,6,1,12,30,956.0,108.0,2.6,25.8,1030.0,1066.16,761.74
2018,6,1,12,45,950.5,110.0,2.7,26.0,1018.5,1054.82,755.34
2018,6,1,13,0,945.0,112.0,2.8,26.2,1007.0,1040.13,746.89
2018,6,1,13,15,941.0,111.5,2.85,26.25,988.5,1021.11,735.7
2018,6,1,13,30,937.0,111.0,2.9,26.3,970.0,998.9,722.49
2018,6,1,13,45,931.5,110.0,3.0,26.35,945.0,971.72,706.46
2018,6,1,14,0,926.0,109.0,3.1,26.4,920.0,941.67,688.44
2018,6,1,14,15,918.5,107.5,3.2,26.35,887.5,906.65,667.23
2018,6,1,14,30,911.0,106.0,3.3,26.3,855.0,869.19,644.16
2018,6,1,14,45,901.0,104.0,3.4,26.25,817.0,827.0,617.56
2018,6,1,15,0,891.0,102.0,3.5,26.2,779.0,782.96,589.31
2018,6,1,15,15,878.5,100.0,3.5,26.2,736.0,735.49,557.7
2018,6,1,15,30,866.0,98.0,3.5,26.2,693.0,686.84,524.68
2018,6,1,15,45,850.5,95.0,3.6,25.8,646.0,634.37,487.41
2018,6,1,16,0,835.0,92.0,3.7,25.4,599.0,581.76,448.81
2018,6,1,16,15,814.5,88.5,3.7,25.05,548.5,525.3,405.76
