Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,16,30,794.0,85.0,3.7,24.7,498.0,469.49,361.84
2018,6,1,16,45,766.5,81.0,3.7,24.35,446.0,411.11,314.6
2018,6,1,17,0,739.0,77.0,3.7,24.0,394.0,354.67,267.5
2018,6,1,17,15,701.5,73.0,3.45,23.3,342.0,297.24,218.81
2018,6,1,17,30,664.0,69.0,3.2,22.6,290.0,242.16,171.34
2018,6,1,17,45,611.0,63.0,2.95,21.95,239.5,186.8,124.32
2018,6,1,18,0,558.0,57.0,2.7,21.3,189.0,137.21,83.56
2018,6,1,18,15,476.5,49.5,2.45,20.45,143.0,89.43,48.78
2018,6,1,18,30,395.0,42.0,2.2,19.6,97.0,50.99,26.21
2018,6,1,18,45,267.5,30.5,1.95,18.7,61.0,24.15,13.73
2018,6,1,19,0,140.0,19.0,1.7,17.8,25.0,15.05,0.0
2018,6,1,19,15,70.0,9.5,1.65,17.45,12.5,9.34,0.0
2018,6,1,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.5,0.95,14.35,7.5,0.0,0.0
2018,6,2,5,0,88.0,13.0,0.9,14.6,15.0,12.78,0.0
2018,6,2,5,15,216.5,25.0,1.0,15.4,46.0,20.13,7.55
2018,6,2,5,30,345.0,37.0,1.1,16.2,77.0,34.44,19.09
2018,6,2,5,45,435.5,45.0,1.2,16.95,121.0,68.9,36.21
2018,6,2,6,0,526.0,53.0,1.3,17.7,165.0,113.73,66.48
2018,6,2,6,15,585.0,59.0,1.35,18.45,215.0,161.19,104.19
2018,6,2,6,30,644.0,65.0,1.4,19.2,265.0,215.2,149.47
2018,6,2,6,45,684.5,70.0,1.45,19.9,317.0,269.13,195.98
2018,6,2,7,0,725.0,75.0,1.5,20.6,369.0,328.09,245.93
2018,6,2,7,15,754.5,78.5,1.55,21.4,421.0,383.75,292.26
2018,6,2,7,30,784.0,82.0,1.6,22.2,473.0,441.7,338.83
2018,6,2,7,45,806.0,85.0,1.65,22.95,523.5,497.33,382.17
2018,6,2,8,0,828.0,88.0,1.7,23.7,574.0,553.89,424.65
2018,6,2,8,15,845.0,91.0,1.7,24.35,622.0,607.68,463.56
2018,6,2,8,30,862.0,94.0,1.7,25.0,670.0,661.43,501.08
2018,6,2,8,45,875.0,95.5,1.65,25.6,713.5,710.46,532.88
2018,6,2,9,0,888.0,97.0,1.6,26.2,757.0,758.47,562.14
2018,6,2,9,15,897.5,99.5,1.55,26.75,796.0,803.49,588.82
2018,6,2,9,30,907.0,102.0,1.5,27.3,835.0,846.73,613.76
2018,6,2,9,45,914.0,103.5,1.45,27.8,868.0,884.83,635.01
2018,6,2,10,0,921.0,105.0,1.4,28.3,901.0,920.56,654.4
2018,6,2,10,15,926.5,106.0,1.35,28.8,927.5,951.87,670.71
2018,6,2,10,30,932.0,107.0,1.3,29.3,954.0,980.38,685.08
2018,6,2,10,45,935.5,108.5,1.25,29.75,974.0,1004.55,696.78
2018,6,2,11,0,939.0,110.0,1.2,30.2,994.0,1025.58,706.5
2018,6,2,11,15,941.5,110.0,1.2,30.55,1006.0,1040.86,713.94
2018,6,2,11,30,944.0,110.0,1.2,30.9,1018.0,1052.79,719.51
2018,6,2,11,45,944.5,110.5,1.2,31.2,1023.0,1059.83,722.45
2018,6,2,12,0,945.0,111.0,1.2,31.5,1028.0,1063.42,723.52
2018,6,2,12,15,945.5,110.5,1.25,31.65,1025.5,1062.54,723.45
2018,6,2,12,30,946.0,110.0,1.3,31.8,1023.0,1058.19,721.49
2018,6,2,12,45,945.0,108.5,1.3,31.95,1012.5,1047.89,715.26
2018,6,2,13,0,944.0,107.0,1.3,32.1,1002.0,1034.17,707.17
2018,6,2,13,15,940.5,106.5,1.4,32.05,984.0,1015.7,698.52
2018,6,2,13,30,937.0,106.0,1.5,32.0,966.0,994.02,687.86
2018,6,2,13,45,932.0,105.0,1.55,32.0,941.0,967.35,673.21
2018,6,2,14,0,927.0,104.0,1.6,32.0,916.0,937.78,656.68
2018,6,2,14,15,920.0,102.5,1.7,31.85,884.5,903.22,637.85
2018,6,2,14,30,913.0,101.0,1.8,31.7,853.0,866.19,617.12
2018,6,2,14,45,903.5,99.5,1.9,31.55,815.5,824.89,593.22
2018,6,2,15,0,894.0,98.0,2.0,31.4,778.0,781.7,567.6
2018,6,2,15,15,882.0,96.0,2.0,31.4,735.5,734.53,537.75
2018,6,2,15,30,870.0,94.0,2.0,31.4,693.0,686.13,506.66
2018,6,2,15,45,854.0,91.5,2.15,30.85,646.0,633.71,471.91
2018,6,2,16,0,838.0,89.0,2.3,30.3,599.0,580.93,435.44
2018,6,2,16,15,817.0,86.0,2.35,29.85,548.5,524.83,394.55
2018,6,2,16,30,796.0,83.0,2.4,29.4,498.0,469.2,352.53
2018,6,2,16,45,768.5,79.5,2.45,28.95,446.0,411.25,307.29
2018,6,2,17,0,741.0,76.0,2.5,28.5,394.0,355.22,262.01
2018,6,2,17,15,704.0,71.5,2.35,27.65,342.0,297.36,214.39
2018,6,2,17,30,667.0,67.0,2.2,26.8,290.0,241.82,167.76
2018,6,2,17,45,613.5,61.5,2.05,25.95,239.5,186.65,121.97
2018,6,2,18,0,560.0,56.0,1.9,25.1,189.0,137.29,82.18
2018,6,2,18,15,479.5,48.5,1.75,24.1,143.0,89.41,47.8
2018,6,2,18,30,399.0,41.0,1.6,23.1,97.0,50.72,25.27
2018,6,2,18,45,276.0,30.5,1.4,22.15,62.0,24.03,13.51
2018,6,2,19,0,153.0,20.0,1.2,21.2,27.0,15.86,0.0
2018,6,2,19,15,76.5,10.0,1.2,20.85,13.5,9.83,0.0
2018,6,2,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.75,18.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.0,0.5,19.55,8.0,0.0,0.0
2018,6,3,5,0,96.0,14.0,0.5,19.7,16.0,13.76,0.0
2018,6,3,5,15,230.5,25.0,0.55,20.15,47.5,20.08,7.51
2018,6,3,5,30,365.0,36.0,0.6,20.6,79.0,33.75,17.94
2018,6,3,5,45,456.0,44.0,0.65,21.05,124.0,69.4,35.25
2018,6,3,6,0,547.0,52.0,0.7,21.5,169.0,115.43,65.87
2018,6,3,6,15,605.5,57.5,0.7,22.05,219.0,163.49,103.45
2018,6,3,6,30,664.0,63.0,0.7,22.6,269.0,218.01,148.4
2018,6,3,6,45,704.5,67.0,0.7,23.15,321.5,273.13,194.93
2018,6,3,7,0,745.0,71.0,0.7,23.7,374.0,331.03,242.98
2018,6,3,7,15,774.0,74.5,0.8,24.4,426.5,387.52,289.14
2018,6,3,7,30,803.0,78.0,0.9,25.1,479.0,446.22,335.49
2018,6,3,7,45,824.5,81.0,1.0,25.85,530.0,502.53,378.53
2018,6,3,8,0,846.0,84.0,1.1,26.6,581.0,559.67,420.67
2018,6,3,8,15,862.5,86.5,1.15,27.1,629.0,613.58,459.22
2018,6,3,8,30,879.0,89.0,1.2,27.6,677.0,667.28,496.4
2018,6,3,8,45,892.0,90.5,1.3,28.15,721.0,717.03,528.99
2018,6,3,9,0,905.0,92.0,1.4,28.7,765.0,765.73,559.51
2018,6,3,9,15,910.5,96.0,1.5,29.0,803.0,809.81,587.15
2018,6,3,9,30,916.0,100.0,1.6,29.3,841.0,851.77,613.17
2018,6,3,9,45,919.0,104.0,1.75,29.6,873.0,889.31,636.69
2018,6,3,10,0,922.0,108.0,1.9,29.9,905.0,924.21,658.44
2018,6,3,10,15,927.5,109.5,2.0,30.15,932.0,956.06,677.78
2018,6,3,10,30,933.0,111.0,2.1,30.4,959.0,985.11,695.34
2018,6,3,10,45,936.5,112.0,2.2,30.6,978.5,1008.81,709.71
2018,6,3,11,0,940.0,113.0,2.3,30.8,998.0,1029.37,722.21
2018,6,3,11,15,942.0,113.5,2.45,30.9,1010.5,1044.7,732.38
2018,6,3,11,30,944.0,114.0,2.6,31.0,1023.0,1056.67,740.58
2018,6,3,11,45,944.5,114.5,2.7,31.05,1027.5,1063.73,745.49
2018,6,3,12,0,945.0,115.0,2.8,31.1,1032.0,1067.36,748.41
2018,6,3,12,15,944.0,114.5,2.9,31.0,1028.5,1065.01,748.21
2018,6,3,12,30,943.0,114.0,3.0,30.9,1025.0,1059.22,745.99
2018,6,3,12,45,940.5,114.0,3.1,30.85,1014.5,1049.03,740.95
2018,6,3,13,0,938.0,114.0,3.2,30.8,1004.0,1035.47,733.86
2018,6,3,13,15,934.5,113.5,3.25,30.65,986.0,1017.14,723.69
2018,6,3,13,30,931.0,113.0,3.3,30.5,968.0,995.63,711.53
2018,6,3,13,45,925.5,112.0,3.35,30.35,943.0,968.69,695.87
2018,6,3,14,0,920.0,111.0,3.4,30.2,918.0,938.9,678.29
2018,6,3,14,15,913.0,109.0,3.45,30.0,886.0,904.09,657.44
2018,6,3,14,30,906.0,107.0,3.5,29.8,854.0,866.83,634.76
2018,6,3,14,45,897.0,105.0,3.5,29.6,816.5,825.72,608.99
2018,6,3,15,0,888.0,103.0,3.5,29.4,779.0,782.69,581.63
2018,6,3,15,15,876.0,100.5,3.5,29.4,736.5,735.3,550.47
2018,6,3,15,30,864.0,98.0,3.5,29.4,694.0,686.7,517.95
2018,6,3,15,45,848.5,95.5,3.5,28.85,647.5,634.9,481.64
2018,6,3,16,0,833.0,93.0,3.5,28.3,601.0,582.97,444.09
2018,6,3,16,15,813.5,89.5,3.5,27.9,551.0,527.21,402.27
2018,6,3,16,30,794.0,86.0,3.5,27.5,501.0,472.0,359.5
2018,6,3,16,45,767.0,82.5,3.5,27.1,449.5,414.37,313.54
2018,6,3,17,0,740.0,79.0,3.5,26.7,398.0,358.62,267.65
2018,6,3,17,15,703.5,74.0,3.4,26.0,345.5,300.47,219.12
2018,6,3,17,30,667.0,69.0,3.3,25.3,293.0,244.55,171.58
2018,6,3,17,45,614.5,63.0,3.2,24.65,242.5,189.06,124.93
2018,6,3,18,0,562.0,57.0,3.1,24.0,192.0,139.28,84.28
2018,6,3,18,15,482.5,49.5,2.85,23.15,146.0,91.31,49.4
2018,6,3,18,30,403.0,42.0,2.6,22.3,100.0,52.41,26.41
2018,6,3,18,45,280.0,31.0,2.35,21.45,64.0,24.4,13.97
2018,6,3,19,0,157.0,20.0,2.1,20.6,28.0,15.82,0.0
2018,6,3,19,15,78.5,10.0,2.05,20.15,14.0,9.83,0.0
2018,6,3,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,4,4,45,57.0,6.5,2.15,13.95,8.0,0.0,0.0
2018,6,4,5,0,114.0,13.0,2.3,14.1,16.0,12.78,0.0
2018,6,4,5,15,255.5,24.0,2.35,14.5,49.0,19.02,7.23
2018,6,4,5,30,397.0,35.0,2.4,14.9,82.0,33.26,17.65
2018,6,4,5,45,486.0,42.0,2.5,15.3,127.0,69.62,35.24
2018,6,4,6,0,575.0,49.0,2.6,15.7,172.0,116.12,66.98
2018,6,4,6,15,631.5,53.5,2.7,16.4,222.0,165.7,107.14
2018,6,4,6,30,688.0,58.0,2.8,17.1,272.0,220.03,153.78
2018,6,4,6,45,726.5,62.0,2.95,17.8,324.5,274.6,202.07
2018,6,4,7,0,765.0,66.0,3.1,18.5,377.0,332.95,253.01
2018,6,4,7,15,792.5,69.0,3.2,19.2,429.5,389.36,301.5
2018,6,4,7,30,820.0,72.0,3.3,19.9,482.0,447.8,350.13
2018,6,4,7,45,840.5,75.0,3.4,20.6,533.0,504.72,396.07
2018,6,4,8,0,861.0,78.0,3.5,21.3,584.0,561.81,440.62
2018,6,4,8,15,876.5,80.0,3.55,21.95,631.5,615.29,481.04
2018,6,4,8,30,892.0,82.0,3.6,22.6,679.0,668.44,519.95
2018,6,4,8,45,904.0,84.0,3.65,23.2,723.0,718.55,554.07
2018,6,4,9,0,916.0,86.0,3.7,23.8,767.0,767.49,586.15
2018,6,4,9,15,920.5,90.0,3.7,24.25,805.0,811.22,614.19
2018,6,4,9,30,925.0,94.0,3.7,24.7,843.0,852.73,640.34
2018,6,4,9,45,926.0,99.0,3.75,25.15,874.5,889.9,663.46
2018,6,4,10,0,927.0,104.0,3.8,25.6,906.0,924.27,684.52
2018,6,4,10,15,932.5,105.5,3.8,25.95,933.0,956.27,703.83
2018,6,4,10,30,938.0,107.0,3.8,26.3,960.0,985.47,721.16
2018,6,4,10,45,942.0,108.0,3.85,26.6,980.0,1009.77,735.69
2018,6,4,11,0,946.0,109.0,3.9,26.9,1000.0,1030.92,748.2
2018,6,4,11,15,949.0,109.0,3.95,27.0,1013.0,1046.84,757.96
2018,6,4,11,30,952.0,109.0,4.0,27.1,1026.0,1059.41,765.68
2018,6,4,11,45,953.0,109.5,4.1,27.25,1031.0,1067.06,770.53
2018,6,4,12,0,954.0,110.0,4.2,27.4,1036.0,1071.25,773.29
2018,6,4,12,15,954.0,109.5,4.3,27.35,1033.5,1069.94,773.24
2018,6,4,12,30,954.0,109.0,4.4,27.3,1031.0,1065.14,771.07
2018,6,4,12,45,953.5,107.5,4.5,27.25,1021.0,1055.36,765.78
2018,6,4,13,0,953.0,106.0,4.6,27.2,1011.0,1042.13,758.28
2018,6,4,13,15,949.5,105.5,4.7,27.05,993.0,1023.62,748.09
2018,6,4,13,30,946.0,105.0,4.8,26.9,975.0,1001.87,735.74
2018,6,4,13,45,941.0,103.5,4.85,26.7,949.5,974.6,719.4
2018,6,4,14,0,936.0,102.0,4.9,26.5,924.0,944.4,701.01
2018,6,4,14,15,929.0,101.0,4.95,26.25,892.5,910.2,679.89
2018,6,4,14,30,922.0,100.0,5.0,26.0,861.0,873.5,656.87
2018,6,4,14,45,913.5,98.0,5.0,25.7,823.5,832.28,630.28
2018,6,4,15,0,905.0,96.0,5.0,25.4,786.0,789.07,602.0
2018,6,4,15,15,893.5,94.0,5.0,25.4,743.5,741.92,569.86
2018,6,4,15,30,882.0,92.0,5.0,25.4,701.0,693.47,536.42
2018,6,4,15,45,867.0,89.5,5.0,24.6,654.0,641.24,499.22
2018,6,4,16,0,852.0,87.0,5.0,23.8,607.0,588.52,460.25
2018,6,4,16,15,833.0,83.5,5.0,23.3,557.0,532.34,416.83
2018,6,4,16,30,814.0,80.0,5.0,22.8,507.0,476.44,372.23
2018,6,4,16,45,788.5,76.5,5.0,22.3,455.0,418.46,324.61
2018,6,4,17,0,763.0,73.0,5.0,21.8,403.0,362.17,276.9
2018,6,4,17,15,727.0,69.0,4.95,21.15,350.5,303.95,226.74
2018,6,4,17,30,691.0,65.0,4.9,20.5,298.0,249.09,178.56
2018,6,4,17,45,640.0,59.5,4.8,19.8,247.0,191.9,129.15
2018,6,4,18,0,589.0,54.0,4.7,19.1,196.0,141.39,86.74
2018,6,4,18,15,509.5,47.5,4.6,18.45,149.5,92.77,50.46
2018,6,4,18,30,430.0,41.0,4.5,17.8,103.0,53.2,26.67
2018,6,4,18,45,303.5,31.0,4.35,17.1,66.5,24.28,14.28
2018,6,4,19,0,177.0,21.0,4.2,16.4,30.0,17.33,0.0
2018,6,4,19,15,88.5,10.5,4.1,15.95,15.0,10.32,0.0
2018,6,4,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,7.0,3.0,11.7,8.0,0.0,0.0
2018,6,5,5,0,86.0,14.0,3.1,11.8,16.0,13.76,0.0
2018,6,5,5,15,215.5,27.0,3.2,12.05,48.5,21.2,8.99
2018,6,5,5,30,345.0,40.0,3.3,12.3,81.0,37.5,21.86
2018,6,5,5,45,437.5,48.5,3.4,12.6,126.0,72.45,39.77
2018,6,5,6,0,530.0,57.0,3.5,12.9,171.0,118.05,71.35
2018,6,5,6,15,591.0,63.0,3.5,13.3,221.5,166.03,110.47
2018,6,5,6,30,652.0,69.0,3.5,13.7,272.0,220.78,157.8
2018,6,5,6,45,694.5,73.5,3.55,14.15,325.0,275.2,206.42
2018,6,5,7,0,737.0,78.0,3.6,14.6,378.0,334.89,259.07
2018,6,5,7,15,767.0,82.0,3.55,15.1,431.0,391.82,308.6
2018,6,5,7,30,797.0,86.0,3.5,15.6,484.0,451.09,358.56
2018,6,5,7,45,819.5,88.5,3.5,16.1,535.0,507.09,404.56
2018,6,5,8,0,842.0,91.0,3.5,16.6,586.0,564.04,449.81
2018,6,5,8,15,858.5,94.0,3.45,17.1,634.5,618.15,491.32
2018,6,5,8,30,875.0,97.0,3.4,17.6,683.0,672.16,531.4
2018,6,5,8,45,888.0,99.0,3.35,18.1,727.0,722.24,566.47
2018,6,5,9,0,901.0,101.0,3.3,18.6,771.0,771.28,598.87
2018,6,5,9,15,915.5,100.0,3.3,19.1,811.5,817.15,628.67
2018,6,5,9,30,930.0,99.0,3.3,19.6,852.0,861.57,657.01
2018,6,5,9,45,943.5,96.0,3.25,20.05,886.5,901.4,681.58
2018,6,5,10,0,957.0,93.0,3.2,20.5,921.0,939.18,704.45
2018,6,5,10,15,961.5,94.0,3.25,20.85,947.5,970.6,723.78
2018,6,5,10,30,966.0,95.0,3.3,21.2,974.0,999.08,741.11
2018,6,5,10,45,929.5,121.0,3.35,21.55,981.5,1010.72,747.29
2018,6,5,11,0,893.0,147.0,3.4,21.9,989.0,1017.33,750.38
2018,6,5,11,15,796.0,210.0,3.45,22.15,967.5,1002.82,739.96
2018,6,5,11,30,699.0,273.0,3.5,22.4,946.0,982.42,725.9
2018,6,5,11,45,829.5,191.5,3.55,22.65,994.5,1031.5,757.93
2018,6,5,12,0,960.0,110.0,3.6,22.9,1043.0,1077.17,786.87
2018,6,5,12,15,964.5,107.0,3.7,22.95,1042.0,1077.88,787.59
2018,6,5,12,30,969.0,104.0,3.8,23.0,1041.0,1075.04,786.49
2018,6,5,12,45,963.5,105.5,3.85,23.05,1029.0,1063.27,779.31
2018,6,5,13,0,958.0,107.0,3.9,23.1,1017.0,1048.12,770.06
2018,6,5,13,15,954.0,106.5,4.0,23.0,998.5,1029.11,759.11
2018,6,5,13,30,950.0,106.0,4.1,22.9,980.0,1006.86,746.02
2018,6,5,13,45,944.5,105.5,4.15,22.8,955.0,980.11,729.57
2018,6,5,14,0,939.0,105.0,4.2,22.7,930.0,950.44,711.11
2018,6,5,14,15,932.0,103.5,4.25,22.45,898.0,915.69,689.48
2018,6,5,14,30,925.0,102.0,4.3,22.2,866.0,878.45,665.94
2018,6,5,14,45,916.0,100.0,4.3,22.0,828.5,836.78,638.72
2018,6,5,15,0,907.0,98.0,4.3,21.8,791.0,793.14,609.84
2018,6,5,15,15,895.0,96.0,4.3,21.8,748.0,745.6,577.35
2018,6,5,15,30,883.0,94.0,4.3,21.8,705.0,696.79,543.55
2018,6,5,15,45,868.0,91.5,4.3,21.2,658.0,644.55,505.77
2018,6,5,16,0,853.0,89.0,4.3,20.6,611.0,591.82,466.27
2018,6,5,16,15,833.5,86.0,4.25,20.2,561.0,535.87,422.63
2018,6,5,16,30,814.0,83.0,4.2,19.8,511.0,480.22,377.88
2018,6,5,16,45,787.5,79.5,4.15,19.35,458.5,421.82,329.68
2018,6,5,17,0,761.0,76.0,4.1,18.9,406.0,365.21,281.49
2018,6,5,17,15,724.5,71.5,4.1,18.35,353.0,306.42,230.67
2018,6,5,17,30,688.0,67.0,4.1,17.8,300.0,251.06,181.84
2018,6,5,17,45,636.0,61.5,4.05,17.2,249.0,193.75,132.03
2018,6,5,18,0,584.0,56.0,4.0,16.6,198.0,143.25,89.33
2018,6,5,18,15,505.0,49.0,3.85,16.0,151.0,94.41,52.45
2018,6,5,18,30,426.0,42.0,3.7,15.4,104.0,54.57,27.97
2018,6,5,18,45,301.5,31.5,3.6,14.75,67.0,24.66,14.86
2018,6,5,19,0,177.0,21.0,3.5,14.1,30.0,17.21,0.0
2018,6,5,19,15,88.5,10.5,3.45,13.75,15.0,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,6,4,45,17.0,5.5,3.0,10.95,6.0,0.0,0.0
2018,6,6,5,0,34.0,11.0,3.0,11.0,12.0,10.81,0.0
2018,6,6,5,15,110.0,26.0,3.0,11.25,37.5,21.72,9.54
2018,6,6,5,30,186.0,41.0,3.0,11.5,63.0,35.21,21.66
2018,6,6,5,45,328.0,51.5,3.0,11.7,113.0,67.06,39.34
2018,6,6,6,0,470.0,62.0,3.0,11.9,163.0,115.26,71.9
2018,6,6,6,15,523.5,69.5,2.95,12.3,210.0,159.9,108.49
2018,6,6,6,30,577.0,77.0,2.9,12.7,257.0,210.52,152.3
2018,6,6,6,45,389.5,79.5,2.9,13.1,210.5,190.77,145.36
2018,6,6,7,0,202.0,82.0,2.9,13.5,164.0,150.38,118.01
2018,6,6,7,15,251.0,107.5,2.85,14.05,223.5,206.85,165.26
2018,6,6,7,30,300.0,133.0,2.8,14.6,283.0,268.51,215.88
2018,6,6,7,45,541.5,120.0,2.7,15.15,425.0,396.38,318.69
2018,6,6,8,0,783.0,107.0,2.6,15.7,567.0,546.88,435.96
2018,6,6,8,15,811.0,106.0,2.6,16.3,617.0,601.53,477.04
2018,6,6,8,30,839.0,105.0,2.6,16.9,667.0,657.13,518.15
2018,6,6,8,45,851.0,108.0,2.55,17.5,710.0,705.13,551.68
2018,6,6,9,0,863.0,111.0,2.5,18.1,753.0,752.89,582.7
2018,6,6,9,15,867.5,116.0,2.6,18.55,790.0,795.54,610.8
2018,6,6,9,30,872.0,121.0,2.7,19.0,827.0,836.11,637.19
2018,6,6,9,45,841.0,145.5,2.75,19.4,849.0,866.89,656.39
2018,6,6,10,0,810.0,170.0,2.8,19.8,871.0,890.59,670.72
2018,6,6,10,15,784.5,191.0,2.9,20.1,887.0,911.18,683.61
2018,6,6,10,30,759.0,212.0,3.0,20.4,903.0,930.92,695.97
2018,6,6,10,45,731.5,234.5,3.15,20.7,912.0,943.99,704.26
2018,6,6,11,0,704.0,257.0,3.3,21.0,921.0,953.28,710.12
2018,6,6,11,15,797.0,201.0,3.45,21.1,962.0,994.66,738.08
2018,6,6,11,30,890.0,145.0,3.6,21.2,1003.0,1033.48,763.96
2018,6,6,11,45,891.0,145.5,3.7,21.3,1008.0,1040.77,768.68
2018,6,6,12,0,892.0,146.0,3.8,21.4,1013.0,1044.84,771.64
2018,6,6,12,15,888.0,148.0,3.95,21.35,1009.0,1042.14,771.05
2018,6,6,12,30,884.0,150.0,4.1,21.3,1005.0,1036.23,768.43
2018,6,6,12,45,877.0,152.0,4.25,21.25,993.0,1024.18,761.8
2018,6,6,13,0,870.0,154.0,4.4,21.2,981.0,1009.1,753.17
2018,6,6,13,15,866.0,153.0,4.45,21.05,963.5,991.02,742.29
2018,6,6,13,30,862.0,152.0,4.5,20.9,946.0,970.0,729.61
2018,6,6,13,45,856.0,150.0,4.55,20.75,921.0,943.31,713.04
2018,6,6,14,0,850.0,148.0,4.6,20.6,896.0,917.87,697.27
2018,6,6,14,15,841.0,147.0,4.65,20.4,865.0,884.12,675.72
2018,6,6,14,30,832.0,146.0,4.7,20.2,834.0,848.25,652.51
2018,6,6,14,45,820.0,143.5,4.7,20.0,796.5,806.54,624.59
2018,6,6,15,0,808.0,141.0,4.7,19.8,759.0,763.33,595.31
2018,6,6,15,15,794.0,138.0,4.7,19.8,717.0,716.92,562.86
2018,6,6,15,30,780.0,135.0,4.7,19.8,675.0,669.64,527.72
2018,6,6,15,45,760.5,131.5,4.7,19.3,628.5,617.73,489.28
2018,6,6,16,0,741.0,128.0,4.7,18.8,582.0,565.81,449.79
2018,6,6,16,15,716.0,124.0,4.65,18.45,533.0,510.87,406.49
2018,6,6,16,30,691.0,120.0,4.6,18.1,484.0,457.18,363.02
2018,6,6,16,45,658.5,114.5,4.6,17.75,433.0,400.29,316.03
2018,6,6,17,0,626.0,109.0,4.6,17.4,382.0,345.99,269.98
2018,6,6,17,15,583.0,102.0,4.6,16.9,330.5,289.68,221.74
2018,6,6,17,30,540.0,95.0,4.6,16.4,279.0,237.66,176.49
2018,6,6,17,45,481.0,86.5,4.55,15.95,230.0,184.38,130.93
2018,6,6,18,0,422.0,78.0,4.5,15.5,181.0,138.39,92.71
2018,6,6,18,15,342.0,66.0,4.35,15.0,137.0,93.58,58.75
2018,6,6,18,30,262.0,54.0,4.2,14.5,93.0,57.72,35.09
2018,6,6,18,45,168.5,38.0,4.05,14.0,59.5,29.6,19.12
2018,6,6,19,0,75.0,22.0,3.9,13.5,26.0,18.43,0.0
2018,6,6,19,15,37.5,11.0,3.85,13.25,13.0,10.81,0.0
2018,6,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,7,4,45,18.5,6.0,2.7,10.4,6.5,0.0,0.0
2018,6,7,5,0,37.0,12.0,2.8,10.5,13.0,11.8,0.0
2018,6,7,5,15,124.5,29.5,2.8,10.8,42.5,24.44,11.6
2018,6,7,5,30,212.0,47.0,2.8,11.1,72.0,40.67,25.97
2018,6,7,5,45,301.0,60.0,2.85,11.35,114.5,72.66,45.11
2018,6,7,6,0,390.0,73.0,2.9,11.6,157.0,114.57,74.91
2018,6,7,6,15,455.0,82.5,2.85,12.1,205.5,158.89,110.55
2018,6,7,6,30,520.0,92.0,2.8,12.6,254.0,211.31,154.89
2018,6,7,6,45,568.0,99.0,2.75,13.1,305.5,262.44,199.51
2018,6,7,7,0,616.0,106.0,2.7,13.6,357.0,318.55,248.02
2018,6,7,7,15,651.5,111.5,2.65,14.2,409.0,372.88,294.37
2018,6,7,7,30,687.0,117.0,2.6,14.8,461.0,430.28,341.9
2018,6,7,7,45,714.5,121.5,2.55,15.4,511.5,485.41,386.28
2018,6,7,8,0,742.0,126.0,2.5,16.0,562.0,542.19,430.45
2018,6,7,8,15,763.0,129.5,2.5,16.65,610.0,595.39,470.6
2018,6,7,8,30,784.0,133.0,2.5,17.3,658.0,649.0,509.79
2018,6,7,8,45,800.5,136.0,2.45,17.9,702.5,698.94,544.97
2018,6,7,9,0,817.0,139.0,2.4,18.5,747.0,748.35,578.02
2018,6,7,9,15,841.5,135.0,2.45,19.1,789.5,796.13,608.99
2018,6,7,9,30,866.0,131.0,2.5,19.7,832.0,840.83,637.34
2018,6,7,9,45,891.5,122.5,2.5,20.3,870.0,883.33,663.4
2018,6,7,10,0,917.0,114.0,2.5,20.9,908.0,924.64,688.28
2018,6,7,10,15,922.0,115.5,2.65,21.35,934.5,955.96,707.95
2018,6,7,10,30,927.0,117.0,2.8,21.8,961.0,984.48,725.8
2018,6,7,10,45,930.0,119.0,2.95,22.25,981.0,1008.67,740.78
2018,6,7,11,0,933.0,121.0,3.1,22.7,1001.0,1029.72,753.74
2018,6,7,11,15,934.0,122.5,3.3,22.95,1013.0,1045.08,764.06
2018,6,7,11,30,935.0,124.0,3.5,23.2,1025.0,1057.1,772.28
2018,6,7,11,45,934.5,125.0,3.65,23.45,1029.5,1063.74,776.7
2018,6,7,12,0,934.0,126.0,3.8,23.7,1034.0,1066.98,779.03
2018,6,7,12,15,931.0,127.5,3.95,23.75,1030.5,1064.81,778.54
2018,6,7,12,30,928.0,129.0,4.1,23.8,1027.0,1059.27,775.96
2018,6,7,12,45,923.0,130.5,4.25,23.9,1016.0,1048.41,769.8
2018,6,7,13,0,918.0,132.0,4.4,24.0,1005.0,1034.32,761.58
2018,6,7,13,15,914.5,131.0,4.5,23.9,987.5,1016.01,750.81
2018,6,7,13,30,911.0,130.0,4.6,23.8,970.0,994.59,738.42
2018,6,7,13,45,905.5,129.0,4.7,23.7,945.0,968.32,722.68
2018,6,7,14,0,900.0,128.0,4.8,23.6,920.0,939.25,704.93
2018,6,7,14,15,893.5,126.0,4.85,23.4,889.0,905.67,683.85
2018,6,7,14,30,887.0,124.0,4.9,23.2,858.0,869.66,660.89
2018,6,7,14,45,878.0,121.5,4.95,23.05,821.0,828.9,634.23
2018,6,7,15,0,869.0,119.0,5.0,22.9,784.0,786.27,605.92
2018,6,7,15,15,856.5,116.0,5.0,22.9,741.5,740.42,574.36
2018,6,7,15,30,844.0,113.0,5.0,22.9,699.0,691.61,539.64
2018,6,7,15,45,829.0,109.5,5.0,22.35,652.5,639.83,501.83
2018,6,7,16,0,814.0,106.0,5.0,21.8,606.0,587.64,462.62
2018,6,7,16,15,795.5,102.0,4.95,21.4,557.0,532.93,419.89
2018,6,7,16,30,777.0,98.0,4.9,21.0,508.0,478.68,376.28
2018,6,7,16,45,750.5,93.5,4.85,20.65,456.5,421.19,328.82
2018,6,7,17,0,724.0,89.0,4.8,20.3,405.0,364.5,280.75
2018,6,7,17,15,687.5,83.0,4.6,19.8,352.5,306.04,230.38
2018,6,7,17,30,651.0,77.0,4.4,19.3,300.0,251.05,182.19
2018,6,7,17,45,598.5,70.5,4.25,18.75,249.0,195.8,134.53
2018,6,7,18,0,546.0,64.0,4.1,18.2,198.0,146.27,92.96
2018,6,7,18,15,466.0,55.5,3.8,17.55,151.5,97.87,56.49
2018,6,7,18,30,386.0,47.0,3.5,16.9,105.0,58.63,31.86
2018,6,7,18,45,268.0,35.0,3.2,16.2,68.0,27.07,16.91
2018,6,7,19,0,150.0,23.0,2.9,15.5,31.0,18.22,0.0
2018,6,7,19,15,75.0,11.5,2.85,15.1,15.5,11.3,0.0
2018,6,7,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,8,4,45,45.5,6.5,2.55,11.4,8.0,0.0,0.0
2018,6,8,5,0,91.0,13.0,2.6,11.6,16.0,12.78,0.0
2018,6,8,5,15,217.0,26.0,2.7,12.1,48.0,20.91,9.12
2018,6,8,5,30,343.0,39.0,2.8,12.6,80.0,36.33,20.94
2018,6,8,5,45,431.0,47.0,2.85,13.1,123.5,70.35,38.21
2018,6,8,6,0,519.0,55.0,2.9,13.6,167.0,114.47,68.63
2018,6,8,6,15,577.0,62.0,2.9,14.2,217.0,162.15,107.35
2018,6,8,6,30,635.0,69.0,2.9,14.8,267.0,216.25,153.79
2018,6,8,6,45,675.5,73.5,2.9,15.4,318.5,269.04,200.55
2018,6,8,7,0,716.0,78.0,2.9,16.0,370.0,326.91,251.07
2018,6,8,7,15,745.5,82.0,2.95,16.65,422.0,382.42,298.87
2018,6,8,7,30,775.0,86.0,3.0,17.3,474.0,440.23,347.13
2018,6,8,7,45,797.0,89.5,3.05,18.0,524.5,495.77,392.09
2018,6,8,8,0,819.0,93.0,3.1,18.7,575.0,552.26,436.28
2018,6,8,8,15,835.5,96.0,3.15,19.3,622.5,605.61,476.87
2018,6,8,8,30,852.0,99.0,3.2,19.9,670.0,658.13,515.64
2018,6,8,8,45,865.0,101.0,3.25,20.55,713.5,707.18,550.01
2018,6,8,9,0,878.0,103.0,3.3,21.2,757.0,755.24,581.66
2018,6,8,9,15,890.0,104.0,3.35,21.7,796.0,800.29,611.0
2018,6,8,9,30,902.0,105.0,3.4,22.2,835.0,843.78,638.88
2018,6,8,9,45,911.5,105.0,3.5,22.7,868.5,882.35,663.32
2018,6,8,10,0,921.0,105.0,3.6,23.2,902.0,918.74,686.09
2018,6,8,10,15,927.0,106.0,3.7,23.6,929.0,950.59,705.93
2018,6,8,10,30,933.0,107.0,3.8,24.0,956.0,979.68,723.87
2018,6,8,10,45,937.0,107.5,3.9,24.4,976.0,1003.47,738.25
2018,6,8,11,0,941.0,108.0,4.0,24.8,996.0,1024.14,750.63
2018,6,8,11,15,943.0,109.0,4.05,25.05,1008.5,1040.14,760.11
2018,6,8,11,30,945.0,110.0,4.1,25.3,1021.0,1052.79,767.51
2018,6,8,11,45,946.0,110.5,4.2,25.55,1026.5,1060.54,772.16
2018,6,8,12,0,947.0,111.0,4.3,25.8,1032.0,1064.87,774.7
2018,6,8,12,15,945.0,111.5,4.4,25.85,1028.5,1062.74,773.78
2018,6,8,12,30,943.0,112.0,4.5,25.9,1025.0,1057.18,770.76
2018,6,8,12,45,938.5,113.0,4.6,25.9,1014.0,1046.26,764.56
2018,6,8,13,0,934.0,114.0,4.7,25.9,1003.0,1032.02,756.55
2018,6,8,13,15,930.5,113.0,4.75,25.85,985.0,1013.51,745.46
2018,6,8,13,30,927.0,112.0,4.8,25.8,967.0,991.84,732.3
2018,6,8,13,45,922.5,110.5,4.85,25.7,942.5,965.67,716.27
2018,6,8,14,0,918.0,109.0,4.9,25.6,918.0,936.62,698.21
2018,6,8,14,15,911.0,107.5,4.95,25.45,886.5,902.64,676.83
2018,6,8,14,30,904.0,106.0,5.0,25.3,855.0,866.22,653.58
2018,6,8,14,45,895.0,103.5,5.0,25.15,817.5,824.93,626.42
2018,6,8,15,0,886.0,101.0,5.0,25.0,780.0,781.73,597.65
2018,6,8,15,15,874.0,99.0,5.0,25.0,738.0,735.17,565.8
2018,6,8,15,30,862.0,97.0,5.0,25.0,696.0,687.39,532.71
2018,6,8,15,45,847.5,94.0,5.05,24.4,650.0,636.03,495.78
2018,6,8,16,0,833.0,91.0,5.1,23.8,604.0,584.39,457.37
2018,6,8,16,15,815.0,87.0,5.05,23.4,554.5,529.11,414.4
2018,6,8,16,30,797.0,83.0,5.0,23.0,505.0,474.21,370.45
2018,6,8,16,45,772.0,79.5,4.95,22.6,454.0,417.41,323.72
2018,6,8,17,0,747.0,76.0,4.9,22.2,403.0,362.24,276.97
2018,6,8,17,15,713.5,71.0,4.75,21.6,351.5,304.7,227.5
2018,6,8,17,30,680.0,66.0,4.6,21.0,300.0,250.26,179.79
2018,6,8,17,45,632.0,61.0,4.5,20.45,250.0,194.68,131.7
2018,6,8,18,0,584.0,56.0,4.4,19.9,200.0,145.43,90.15
2018,6,8,18,15,511.0,49.0,4.1,19.25,154.0,96.98,53.48
2018,6,8,18,30,438.0,42.0,3.8,18.6,108.0,56.83,28.5
2018,6,8,18,45,319.0,32.0,3.5,17.95,70.5,24.84,14.98
2018,6,8,19,0,200.0,22.0,3.2,17.3,33.0,17.93,0.56
2018,6,8,19,15,100.0,11.0,3.1,16.9,16.5,10.81,0.0
2018,6,8,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,9,4,45,48.5,6.5,2.55,12.85,8.0,0.0,0.0
2018,6,9,5,0,97.0,13.0,2.6,13.0,16.0,12.78,0.0
2018,6,9,5,15,224.0,25.0,2.75,13.45,47.5,19.87,8.38
2018,6,9,5,30,351.0,37.0,2.9,13.9,79.0,34.37,19.17
2018,6,9,5,45,423.0,45.5,3.05,14.35,120.0,68.25,36.56
2018,6,9,6,0,495.0,54.0,3.2,14.8,161.0,110.36,65.93
2018,6,9,6,15,560.0,60.5,3.3,15.25,211.5,157.45,103.76
2018,6,9,6,30,625.0,67.0,3.4,15.7,262.0,211.74,150.04
2018,6,9,6,45,641.5,75.0,3.5,16.2,306.5,260.28,194.0
2018,6,9,7,0,658.0,83.0,3.6,16.7,351.0,310.27,238.63
2018,6,9,7,15,597.0,104.5,3.65,17.15,372.5,343.59,269.7
2018,6,9,7,30,536.0,126.0,3.7,17.6,394.0,369.81,293.27
2018,6,9,7,45,571.0,140.0,3.75,18.1,452.0,430.27,342.03
2018,6,9,8,0,606.0,154.0,3.8,18.6,510.0,493.44,391.53
2018,6,9,8,15,684.0,141.5,3.85,18.95,575.0,558.83,442.6
2018,6,9,8,30,762.0,129.0,3.9,19.3,640.0,629.95,496.96
2018,6,9,8,45,822.0,115.0,3.95,19.7,698.5,692.07,543.35
2018,6,9,9,0,882.0,101.0,4.0,20.1,757.0,755.8,587.47
2018,6,9,9,15,893.5,102.5,4.05,20.35,797.0,801.12,617.91
2018,6,9,9,30,905.0,104.0,4.1,20.6,837.0,844.84,646.98
2018,6,9,9,45,914.5,105.0,4.15,20.9,871.5,884.53,672.83
2018,6,9,10,0,924.0,106.0,4.2,21.2,906.0,922.04,696.96
2018,6,9,10,15,931.0,107.5,4.3,21.4,934.5,955.4,718.64
2018,6,9,10,30,938.0,109.0,4.4,21.6,963.0,986.05,738.43
2018,6,9,10,45,943.5,110.0,4.5,21.8,984.5,1011.9,755.08
2018,6,9,11,0,949.0,111.0,4.6,22.0,1006.0,1034.68,769.92
2018,6,9,11,15,913.5,136.5,4.8,22.05,1007.5,1038.5,773.52
2018,6,9,11,30,878.0,162.0,5.0,22.1,1009.0,1037.78,774.26
2018,6,9,11,45,864.0,173.0,5.15,22.15,1010.0,1046.78,781.21
2018,6,9,12,0,850.0,184.0,5.3,22.2,1011.0,1046.51,781.94
2018,6,9,12,15,801.0,212.0,5.4,22.1,990.0,1024.81,768.32
2018,6,9,12,30,752.0,240.0,5.5,22.0,969.0,1004.94,756.05
2018,6,9,12,45,570.5,331.5,5.6,21.95,881.0,910.58,688.13
2018,6,9,13,0,389.0,423.0,5.7,21.9,793.0,813.17,614.78
2018,6,9,13,15,406.0,407.5,5.8,21.7,787.5,811.3,615.75
2018,6,9,13,30,423.0,392.0,5.9,21.5,782.0,803.34,612.06
2018,6,9,13,45,377.5,396.5,5.95,21.35,738.0,751.54,574.72
2018,6,9,14,0,332.0,401.0,6.0,21.2,694.0,704.61,540.57
2018,6,9,14,15,381.0,368.0,6.05,20.9,693.0,703.44,542.94
2018,6,9,14,30,430.0,335.0,6.1,20.6,692.0,701.85,544.63
2018,6,9,14,45,387.0,331.5,6.1,20.35,642.0,644.17,502.1
2018,6,9,15,0,344.0,328.0,6.1,20.1,592.0,592.08,463.3
2018,6,9,15,15,410.5,286.0,6.1,20.1,584.0,586.52,461.48
2018,6,9,15,30,477.0,244.0,6.1,20.1,576.0,571.58,452.02
2018,6,9,15,45,516.0,211.5,6.1,19.35,548.5,541.56,431.2
2018,6,9,16,0,555.0,179.0,6.1,18.6,521.0,506.95,405.95
2018,6,9,16,15,569.5,157.5,6.05,18.15,483.5,466.62,374.25
2018,6,9,16,30,584.0,136.0,6.0,17.7,446.0,422.46,338.45
2018,6,9,16,45,584.5,121.5,5.9,17.25,405.0,376.72,300.02
2018,6,9,17,0,585.0,107.0,5.8,16.8,364.0,330.24,259.79
2018,6,9,17,15,605.5,89.5,5.7,16.35,326.0,286.85,220.47
2018,6,9,17,30,626.0,72.0,5.6,15.9,288.0,240.84,177.71
2018,6,9,17,45,539.5,68.5,5.45,15.45,233.0,182.41,127.82
2018,6,9,18,0,453.0,65.0,5.3,15.0,178.0,133.45,87.65
2018,6,9,18,15,395.5,55.0,5.1,14.55,137.0,91.05,54.43
2018,6,9,18,30,338.0,45.0,4.9,14.1,96.0,55.22,30.5
2018,6,9,18,45,242.5,33.5,4.7,13.65,63.5,25.74,16.11
2018,6,9,19,0,147.0,22.0,4.5,13.2,31.0,17.29,1.36
2018,6,9,19,15,73.5,11.0,4.45,12.9,15.5,10.81,0.0
2018,6,9,19,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,3.1,10.2,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,3.2,10.3,16.0,13.76,0.0
2018,6,10,5,15,197.5,27.5,3.3,10.8,47.5,21.57,9.76
2018,6,10,5,30,319.0,41.0,3.4,11.3,79.0,37.84,22.64
2018,6,10,5,45,411.5,49.0,3.5,11.75,122.5,70.69,39.46
2018,6,10,6,0,504.0,57.0,3.6,12.2,166.0,114.17,69.45
2018,6,10,6,15,564.0,63.5,3.6,12.8,215.5,160.83,107.41
2018,6,10,6,30,624.0,70.0,3.6,13.4,265.0,214.13,153.36
2018,6,10,6,45,660.0,75.5,3.65,14.0,315.0,265.9,199.73
2018,6,10,7,0,696.0,81.0,3.7,14.6,365.0,321.22,248.69
2018,6,10,7,15,676.5,96.0,3.75,15.3,402.5,366.89,289.43
2018,6,10,7,30,657.0,111.0,3.8,16.0,440.0,409.81,326.29
2018,6,10,7,45,652.5,126.5,3.85,16.65,481.5,457.95,365.67
2018,6,10,8,0,648.0,142.0,3.9,17.3,523.0,504.67,402.52
2018,6,10,8,15,745.0,122.0,3.95,18.0,594.5,576.15,458.27
2018,6,10,8,30,842.0,102.0,4.0,18.7,666.0,654.54,517.84
2018,6,10,8,45,809.0,124.5,4.1,19.35,695.5,692.2,544.07
2018,6,10,9,0,776.0,147.0,4.2,20.0,725.0,724.97,566.03
2018,6,10,9,15,833.5,128.0,4.2,20.5,778.0,781.7,604.47
2018,6,10,9,30,891.0,109.0,4.2,21.0,831.0,838.1,641.81
2018,6,10,9,45,901.0,109.5,4.25,21.45,864.5,877.26,666.87
2018,6,10,10,0,911.0,110.0,4.3,21.9,898.0,914.31,690.32
2018,6,10,10,15,916.5,111.0,4.3,22.25,924.5,945.47,709.58
2018,6,10,10,30,922.0,112.0,4.3,22.6,951.0,973.9,726.9
2018,6,10,10,45,926.0,112.0,4.3,23.0,970.5,997.0,740.43
2018,6,10,11,0,930.0,112.0,4.3,23.4,990.0,1017.04,751.93
2018,6,10,11,15,932.0,112.5,4.35,23.6,1002.0,1032.45,761.28
2018,6,10,11,30,934.0,113.0,4.4,23.8,1014.0,1044.55,768.56
2018,6,10,11,45,935.0,113.0,4.45,24.0,1019.0,1051.81,772.75
2018,6,10,12,0,936.0,113.0,4.5,24.2,1024.0,1055.68,774.84
2018,6,10,12,15,935.0,112.5,4.55,24.25,1020.5,1053.65,773.68
2018,6,10,12,30,934.0,112.0,4.6,24.3,1017.0,1048.22,770.57
2018,6,10,12,45,931.5,111.5,4.7,24.35,1006.5,1037.93,764.82
2018,6,10,13,0,929.0,111.0,4.8,24.4,996.0,1024.33,756.94
2018,6,10,13,15,925.0,111.0,4.85,24.3,978.5,1006.53,746.32
2018,6,10,13,30,921.0,111.0,4.9,24.2,961.0,985.59,733.63
2018,6,10,13,45,915.5,109.5,4.95,24.1,936.0,958.75,716.93
2018,6,10,14,0,910.0,108.0,5.0,24.0,911.0,929.08,698.24
2018,6,10,14,15,903.0,106.5,5.0,23.8,880.0,895.43,676.64
2018,6,10,14,30,896.0,105.0,5.0,23.6,849.0,859.37,653.22
2018,6,10,14,45,871.0,111.0,5.05,23.45,808.0,814.18,623.3
2018,6,10,15,0,846.0,117.0,5.1,23.3,767.0,768.23,592.47
2018,6,10,15,15,840.0,111.0,5.1,23.3,726.5,723.69,561.72
2018,6,10,15,30,834.0,105.0,5.1,23.3,686.0,678.48,529.83
2018,6,10,15,45,828.5,98.5,5.1,22.65,643.0,630.3,494.92
2018,6,10,16,0,823.0,92.0,5.1,22.0,600.0,580.87,457.96
2018,6,10,16,15,803.0,88.5,5.1,21.6,550.5,525.55,414.76
2018,6,10,16,30,783.0,85.0,5.1,21.2,501.0,470.83,370.74
2018,6,10,16,45,756.0,82.0,5.05,20.75,450.5,414.39,324.06
2018,6,10,17,0,729.0,79.0,5.0,20.3,400.0,359.81,277.59
2018,6,10,17,15,693.0,74.5,4.95,19.75,348.5,302.9,228.44
2018,6,10,17,30,657.0,70.0,4.9,19.2,297.0,248.13,180.33
2018,6,10,17,45,605.5,64.5,4.8,18.65,247.0,193.68,133.03
2018,6,10,18,0,554.0,59.0,4.7,18.1,197.0,144.77,91.65
2018,6,10,18,15,478.0,51.5,4.5,17.45,151.5,97.06,55.26
2018,6,10,18,30,402.0,44.0,4.3,16.8,106.0,57.98,30.38
2018,6,10,18,45,284.5,33.5,4.1,16.2,69.5,26.1,16.28
2018,6,10,19,0,167.0,23.0,3.9,15.6,33.0,18.11,2.41
2018,6,10,19,15,83.5,11.5,3.8,15.25,16.5,11.3,0.0
2018,6,10,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,4,45,52.5,7.0,2.55,11.7,8.5,0.0,0.0
2018,6,11,5,0,105.0,14.0,2.6,11.8,17.0,13.76,0.0
2018,6,11,5,15,238.5,25.0,2.6,12.25,49.0,19.85,8.5
2018,6,11,5,30,372.0,36.0,2.6,12.7,81.0,33.44,18.45
2018,6,11,5,45,459.5,43.0,2.65,13.15,124.5,68.09,35.37
2018,6,11,6,0,547.0,50.0,2.7,13.6,168.0,112.68,65.91
2018,6,11,6,15,602.5,55.0,2.7,14.2,217.0,159.44,103.97
2018,6,11,6,30,658.0,60.0,2.7,14.8,266.0,213.52,150.62
2018,6,11,6,45,696.0,64.5,2.7,15.4,317.0,266.55,197.82
2018,6,11,7,0,734.0,69.0,2.7,16.0,368.0,323.33,247.67
2018,6,11,7,15,762.0,72.5,2.7,16.7,419.5,378.59,295.32
2018,6,11,7,30,790.0,76.0,2.7,17.4,471.0,435.98,343.17
2018,6,11,7,45,811.0,79.0,2.75,18.1,521.0,491.17,387.9
2018,6,11,8,0,832.0,82.0,2.8,18.8,571.0,547.28,431.8
2018,6,11,8,15,848.0,84.0,2.8,19.5,618.0,599.59,471.27
2018,6,11,8,30,864.0,86.0,2.8,20.2,665.0,651.68,509.27
2018,6,11,8,45,876.0,88.5,2.85,20.85,708.5,701.03,543.27
2018,6,11,9,0,888.0,91.0,2.9,21.5,752.0,749.3,574.91
2018,6,11,9,15,888.5,98.0,2.9,22.15,788.5,791.88,601.74
2018,6,11,9,30,889.0,105.0,2.9,22.8,825.0,832.05,626.51
2018,6,11,9,45,885.0,113.5,2.9,23.45,855.0,867.36,647.61
2018,6,11,10,0,881.0,122.0,2.9,24.1,885.0,899.68,666.48
2018,6,11,10,15,887.5,123.5,2.95,24.7,912.0,931.44,685.28
2018,6,11,10,30,894.0,125.0,3.0,25.3,939.0,960.62,702.24
2018,6,11,10,45,898.5,126.0,3.05,25.9,959.0,984.64,715.75
2018,6,11,11,0,903.0,127.0,3.1,26.5,979.0,1005.71,727.35
2018,6,11,11,15,906.5,127.0,3.15,26.85,992.0,1021.74,736.45
2018,6,11,11,30,910.0,127.0,3.2,27.2,1005.0,1034.6,743.62
2018,6,11,11,45,911.5,127.0,3.2,27.5,1010.5,1042.23,747.28
2018,6,11,12,0,913.0,127.0,3.2,27.8,1016.0,1046.57,748.99
2018,6,11,12,15,917.0,124.0,3.25,28.0,1015.0,1047.11,749.13
2018,6,11,12,30,921.0,121.0,3.3,28.2,1014.0,1044.31,747.27
2018,6,11,12,45,925.0,117.0,3.35,28.35,1006.0,1037.1,742.9
2018,6,11,13,0,929.0,113.0,3.4,28.5,998.0,1026.46,736.45
2018,6,11,13,15,926.0,112.0,3.45,28.5,981.0,1008.67,725.94
2018,6,11,13,30,923.0,111.0,3.5,28.5,964.0,987.71,713.46
