Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,7,45,870.5,71.0,2.2,19.45,542.0,508.0,396.62
2018,6,21,8,0,890.0,73.0,2.2,20.2,593.0,564.87,440.37
2018,6,21,8,15,904.5,75.5,2.25,20.95,641.5,619.59,481.13
2018,6,21,8,30,919.0,78.0,2.3,21.7,690.0,673.89,520.18
2018,6,21,8,45,930.5,79.5,2.35,22.4,734.5,724.43,554.02
2018,6,21,9,0,942.0,81.0,2.4,23.1,779.0,773.75,585.51
2018,6,21,9,15,952.0,81.5,2.5,23.65,818.5,819.44,614.64
2018,6,21,9,30,962.0,82.0,2.6,24.2,858.0,863.32,642.19
2018,6,21,9,45,970.0,82.5,2.7,24.75,892.5,903.46,666.93
2018,6,21,10,0,978.0,83.0,2.8,25.3,927.0,941.2,689.87
2018,6,21,10,15,982.5,84.0,2.85,25.7,954.5,973.69,709.22
2018,6,21,10,30,987.0,85.0,2.9,26.1,982.0,1003.23,726.58
2018,6,21,10,45,990.0,85.5,3.0,26.55,1002.5,1027.72,740.94
2018,6,21,11,0,993.0,86.0,3.1,27.0,1023.0,1048.91,753.23
2018,6,21,11,15,995.0,87.0,3.1,27.35,1036.5,1066.24,762.53
2018,6,21,11,30,997.0,88.0,3.1,27.7,1050.0,1080.06,769.69
2018,6,21,11,45,998.0,87.5,3.15,28.1,1055.5,1087.79,773.43
2018,6,21,12,0,999.0,87.0,3.2,28.5,1061.0,1091.91,775.04
2018,6,21,12,15,994.0,90.5,3.3,28.65,1058.0,1090.47,774.52
2018,6,21,12,30,989.0,94.0,3.4,28.8,1055.0,1085.44,771.87
2018,6,21,12,45,982.0,97.5,3.45,28.95,1044.0,1074.89,765.44
2018,6,21,13,0,975.0,101.0,3.5,29.1,1033.0,1060.92,756.97
2018,6,21,13,15,972.0,100.5,3.55,29.05,1016.0,1043.46,746.96
2018,6,21,13,30,969.0,100.0,3.6,29.0,999.0,1022.67,734.86
2018,6,21,13,45,965.0,99.0,3.7,28.95,975.0,997.21,720.1
2018,6,21,14,0,961.0,98.0,3.8,28.9,951.0,968.7,703.27
2018,6,21,14,15,955.5,96.5,3.85,28.7,920.5,935.43,683.32
2018,6,21,14,30,950.0,95.0,3.9,28.5,890.0,899.49,661.42
2018,6,21,14,45,942.5,93.0,3.95,28.35,853.0,858.91,636.04
2018,6,21,15,0,935.0,91.0,4.0,28.2,816.0,816.15,608.9
2018,6,21,15,15,924.0,89.5,4.0,28.2,774.0,769.38,578.07
2018,6,21,15,30,913.0,88.0,4.0,28.2,732.0,721.14,545.87
2018,6,21,15,45,900.5,85.5,4.05,27.65,685.5,669.71,511.03
2018,6,21,16,0,888.0,83.0,4.1,27.1,639.0,617.45,473.39
2018,6,21,16,15,872.5,79.5,4.05,26.7,589.5,561.96,431.63
2018,6,21,16,30,857.0,76.0,4.0,26.3,540.0,506.44,388.51
2018,6,21,16,45,834.5,73.0,4.0,25.95,488.0,447.86,341.7
2018,6,21,17,0,812.0,70.0,4.0,25.6,436.0,390.94,294.66
2018,6,21,17,15,781.5,66.0,3.85,24.95,383.0,331.82,244.89
2018,6,21,17,30,751.0,62.0,3.7,24.3,330.0,275.34,196.19
2018,6,21,17,45,706.5,57.5,3.55,23.7,278.0,218.05,146.94
2018,6,21,18,0,662.0,53.0,3.4,23.1,226.0,165.45,102.46
2018,6,21,18,15,592.5,47.5,3.15,22.2,177.0,112.28,61.46
2018,6,21,18,30,523.0,42.0,2.9,21.3,128.0,68.3,32.86
2018,6,21,18,45,409.5,34.0,2.7,20.35,87.5,29.55,19.17
2018,6,21,19,0,296.0,26.0,2.5,19.4,47.0,21.11,8.26
2018,6,21,19,15,158.0,14.0,2.45,18.9,24.5,13.76,0.0
2018,6,21,19,30,20.0,2.0,2.4,18.4,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,2.35,17.9,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,4,45,56.0,6.5,1.0,14.15,8.0,0.0,0.0
2018,6,22,5,0,112.0,13.0,1.0,14.5,16.0,12.78,0.0
2018,6,22,5,15,255.5,24.5,1.0,15.25,49.0,19.61,7.28
2018,6,22,5,30,399.0,36.0,1.0,16.0,82.0,30.98,20.82
2018,6,22,5,45,490.5,43.5,1.05,16.7,128.0,67.13,33.85
2018,6,22,6,0,582.0,51.0,1.1,17.4,174.0,113.69,64.27
2018,6,22,6,15,640.5,56.0,1.1,18.2,225.0,162.47,102.51
2018,6,22,6,30,699.0,61.0,1.1,19.0,276.0,218.98,149.66
2018,6,22,6,45,738.5,65.0,1.05,19.75,329.5,273.92,196.89
2018,6,22,7,0,778.0,69.0,1.0,20.5,383.0,332.76,246.57
2018,6,22,7,15,806.0,73.0,1.1,21.5,436.5,390.71,294.58
2018,6,22,7,30,834.0,77.0,1.2,22.5,490.0,450.79,342.57
2018,6,22,7,45,855.5,79.5,1.3,23.45,542.0,508.32,387.09
2018,6,22,8,0,877.0,82.0,1.4,24.4,594.0,566.09,430.16
2018,6,22,8,15,892.5,85.0,1.5,25.35,643.0,621.33,469.86
2018,6,22,8,30,908.0,88.0,1.6,26.3,692.0,676.27,507.99
2018,6,22,8,45,920.0,90.0,1.65,27.3,737.0,727.22,540.72
2018,6,22,9,0,932.0,92.0,1.7,28.3,782.0,777.03,570.7
2018,6,22,9,15,939.0,95.0,1.75,28.85,821.5,822.6,598.32
2018,6,22,9,30,946.0,98.0,1.8,29.4,861.0,866.16,624.24
2018,6,22,9,45,950.5,101.0,1.8,29.95,894.5,905.4,646.52
2018,6,22,10,0,955.0,104.0,1.8,30.5,928.0,942.06,666.89
2018,6,22,10,15,960.0,105.0,1.85,30.8,955.5,974.41,685.63
2018,6,22,10,30,965.0,106.0,1.9,31.1,983.0,1003.88,702.53
2018,6,22,10,45,968.5,107.5,1.95,31.45,1004.0,1029.43,716.84
2018,6,22,11,0,972.0,109.0,2.0,31.8,1025.0,1051.76,729.22
2018,6,22,11,15,974.0,109.0,2.1,31.9,1038.0,1067.8,739.22
2018,6,22,11,30,976.0,109.0,2.2,32.0,1051.0,1080.41,747.29
2018,6,22,11,45,976.5,109.0,2.3,32.15,1056.0,1088.03,752.29
2018,6,22,12,0,977.0,109.0,2.4,32.3,1061.0,1092.13,755.3
2018,6,22,12,15,975.5,110.0,2.5,32.35,1059.0,1091.69,755.97
2018,6,22,12,30,974.0,111.0,2.6,32.4,1057.0,1087.73,754.61
2018,6,22,12,45,971.5,111.0,2.7,32.4,1047.0,1078.25,750.13
2018,6,22,13,0,969.0,111.0,2.8,32.4,1037.0,1065.32,743.6
2018,6,22,13,15,965.5,109.5,2.85,32.35,1019.0,1046.51,733.16
2018,6,22,13,30,962.0,108.0,2.9,32.3,1001.0,1024.4,720.72
2018,6,22,13,45,957.0,107.0,3.0,32.2,976.5,998.22,706.26
2018,6,22,14,0,952.0,106.0,3.1,32.1,952.0,969.05,689.79
2018,6,22,14,15,945.0,105.5,3.15,31.9,921.0,935.78,670.45
2018,6,22,14,30,938.0,105.0,3.2,31.7,890.0,899.94,649.27
2018,6,22,14,45,929.0,102.5,3.3,31.5,852.0,858.08,624.17
2018,6,22,15,0,920.0,100.0,3.4,31.3,814.0,814.19,597.31
2018,6,22,15,15,908.5,98.0,3.4,31.3,771.5,767.15,566.96
2018,6,22,15,30,897.0,96.0,3.4,31.3,729.0,718.72,535.28
2018,6,22,15,45,882.5,94.0,3.5,30.7,682.5,667.21,501.09
2018,6,22,16,0,868.0,92.0,3.6,30.1,636.0,615.07,464.52
2018,6,22,16,15,848.5,89.0,3.6,29.65,585.5,558.78,423.14
2018,6,22,16,30,829.0,86.0,3.6,29.2,535.0,502.66,380.53
2018,6,22,16,45,803.5,83.0,3.65,28.75,483.0,444.55,335.08
2018,6,22,17,0,778.0,80.0,3.7,28.3,431.0,388.02,289.36
2018,6,22,17,15,743.5,76.0,3.55,27.6,378.0,329.3,240.88
2018,6,22,17,30,709.0,72.0,3.4,26.9,325.0,272.45,192.92
2018,6,22,17,45,660.0,66.0,3.25,26.2,272.5,214.78,144.45
2018,6,22,18,0,611.0,60.0,3.1,25.5,220.0,162.3,101.01
2018,6,22,18,15,537.5,53.5,2.8,24.55,172.0,111.84,62.77
2018,6,22,18,30,464.0,47.0,2.5,23.6,124.0,69.7,35.5
2018,6,22,18,45,349.5,37.0,2.2,22.6,84.0,32.27,21.24
2018,6,22,19,0,235.0,27.0,1.9,21.6,44.0,22.1,8.96
2018,6,22,19,15,124.0,14.5,1.8,21.15,23.0,14.25,0.0
2018,6,22,19,30,13.0,2.0,1.7,20.7,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.6,20.25,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.65,17.75,7.5,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.6,17.9,15.0,12.78,0.0
2018,6,23,5,15,227.0,24.5,0.6,18.5,46.5,19.66,6.95
2018,6,23,5,30,361.0,36.0,0.6,19.1,78.0,30.39,20.02
2018,6,23,5,45,454.0,44.5,0.55,19.7,123.0,65.4,33.32
2018,6,23,6,0,547.0,53.0,0.5,20.3,168.0,110.97,62.7
2018,6,23,6,15,607.0,58.0,0.55,21.05,218.0,158.01,98.83
2018,6,23,6,30,667.0,63.0,0.6,21.8,268.0,211.68,142.77
2018,6,23,6,45,708.0,67.5,0.6,22.5,320.5,267.07,189.39
2018,6,23,7,0,749.0,72.0,0.6,23.2,373.0,325.23,237.58
2018,6,23,7,15,778.5,75.0,0.75,24.15,425.5,381.22,283.48
2018,6,23,7,30,808.0,78.0,0.9,25.1,478.0,439.51,329.69
2018,6,23,7,45,830.0,80.5,1.05,26.05,529.0,495.58,372.81
2018,6,23,8,0,852.0,83.0,1.2,27.0,580.0,552.73,415.2
2018,6,23,8,15,868.5,85.5,1.3,27.75,628.0,606.87,454.07
2018,6,23,8,30,885.0,88.0,1.4,28.5,676.0,660.85,491.59
2018,6,23,8,45,898.5,89.0,1.45,29.25,720.5,710.83,524.03
2018,6,23,9,0,912.0,90.0,1.5,30.0,765.0,759.84,553.86
2018,6,23,9,15,923.0,91.0,1.6,30.4,805.0,805.7,582.36
2018,6,23,9,30,934.0,92.0,1.7,30.8,845.0,849.91,609.47
2018,6,23,9,45,943.5,92.0,1.85,31.2,879.5,889.93,634.15
2018,6,23,10,0,953.0,92.0,2.0,31.6,914.0,927.73,657.27
2018,6,23,10,15,958.0,92.5,2.05,31.8,941.0,959.56,676.02
2018,6,23,10,30,963.0,93.0,2.1,32.0,968.0,988.53,692.97
2018,6,23,10,45,966.5,94.0,2.2,32.15,988.5,1013.58,708.18
2018,6,23,11,0,970.0,95.0,2.3,32.3,1009.0,1035.43,721.48
2018,6,23,11,15,972.0,95.0,2.4,32.35,1022.0,1051.5,731.61
2018,6,23,11,30,974.0,95.0,2.5,32.4,1035.0,1064.14,739.78
2018,6,23,11,45,974.5,96.0,2.55,32.45,1041.0,1072.83,745.12
2018,6,23,12,0,975.0,97.0,2.6,32.5,1047.0,1077.99,748.45
2018,6,23,12,15,973.0,98.0,2.7,32.45,1044.5,1077.11,749.04
2018,6,23,12,30,971.0,99.0,2.8,32.4,1042.0,1072.71,747.61
2018,6,23,12,45,967.0,99.0,2.9,32.35,1031.0,1061.81,742.25
2018,6,23,13,0,963.0,99.0,3.0,32.3,1020.0,1047.5,734.86
2018,6,23,13,15,959.0,99.5,3.05,32.15,1003.0,1030.35,725.6
2018,6,23,13,30,955.0,100.0,3.1,32.0,986.0,1009.95,714.33
2018,6,23,13,45,950.5,99.0,3.2,31.85,962.0,984.42,700.17
2018,6,23,14,0,946.0,98.0,3.3,31.7,938.0,955.89,684.0
2018,6,23,14,15,939.0,96.5,3.3,31.5,907.0,921.82,663.57
2018,6,23,14,30,932.0,95.0,3.3,31.3,876.0,885.19,641.35
2018,6,23,14,45,922.5,94.0,3.35,31.05,839.0,844.69,616.76
2018,6,23,15,0,913.0,93.0,3.4,30.8,802.0,802.21,590.51
2018,6,23,15,15,902.5,90.5,3.4,30.8,760.0,755.7,560.34
2018,6,23,15,30,892.0,88.0,3.4,30.8,718.0,707.75,528.8
2018,6,23,15,45,877.5,86.0,3.4,30.2,672.0,656.5,494.54
2018,6,23,16,0,863.0,84.0,3.4,29.6,626.0,604.64,457.74
2018,6,23,16,15,844.0,81.5,3.35,29.15,576.5,549.45,416.91
2018,6,23,16,30,825.0,79.0,3.3,28.7,527.0,494.23,374.77
2018,6,23,16,45,800.5,76.5,3.25,28.3,476.0,437.3,329.92
2018,6,23,17,0,776.0,74.0,3.2,27.9,425.0,381.85,284.81
2018,6,23,17,15,743.0,70.0,3.05,27.2,372.5,323.77,236.78
2018,6,23,17,30,710.0,66.0,2.9,26.5,320.0,268.63,190.07
2018,6,23,17,45,663.5,61.0,2.8,25.85,269.0,212.58,142.73
2018,6,23,18,0,617.0,56.0,2.7,25.2,218.0,160.02,99.05
2018,6,23,18,15,547.0,50.0,2.5,24.3,170.5,110.08,60.99
2018,6,23,18,30,477.0,44.0,2.3,23.4,123.0,68.02,33.65
2018,6,23,18,45,366.5,35.5,2.05,22.5,84.0,31.22,16.86
2018,6,23,19,0,256.0,27.0,1.8,21.6,45.0,22.06,9.07
2018,6,23,19,15,136.0,14.5,1.7,21.05,23.5,14.25,0.0
2018,6,23,19,30,16.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,6,23,19,45,8.0,1.0,1.5,19.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,4,45,44.5,6.0,1.8,15.15,7.0,0.0,0.0
2018,6,24,5,0,89.0,12.0,1.9,15.4,14.0,11.8,0.0
2018,6,24,5,15,209.0,24.0,2.0,15.85,44.0,19.2,6.51
2018,6,24,5,30,329.0,36.0,2.1,16.3,74.0,29.9,19.79
2018,6,24,5,45,411.0,45.5,2.2,16.7,116.0,63.35,33.57
2018,6,24,6,0,493.0,55.0,2.3,17.1,158.0,106.12,62.01
2018,6,24,6,15,548.5,62.0,2.35,17.65,206.0,151.22,97.56
2018,6,24,6,30,604.0,69.0,2.4,18.2,254.0,202.49,140.71
2018,6,24,6,45,641.0,75.5,2.45,18.8,304.0,254.02,185.63
2018,6,24,7,0,678.0,82.0,2.5,19.4,354.0,309.27,233.3
2018,6,24,7,15,706.5,87.0,2.45,19.95,404.5,363.19,279.11
2018,6,24,7,30,735.0,92.0,2.4,20.5,455.0,420.26,326.01
2018,6,24,7,45,755.5,96.5,2.35,21.05,504.0,473.88,368.81
2018,6,24,8,0,776.0,101.0,2.3,21.6,553.0,528.43,410.81
2018,6,24,8,15,793.0,105.0,2.25,22.1,600.0,581.05,450.02
2018,6,24,8,30,810.0,109.0,2.2,22.6,647.0,633.73,487.94
2018,6,24,8,45,823.5,111.5,2.15,23.1,690.0,682.29,521.71
2018,6,24,9,0,837.0,114.0,2.1,23.6,733.0,730.06,552.54
2018,6,24,9,15,848.0,116.5,2.15,24.1,772.0,773.11,579.88
2018,6,24,9,30,859.0,119.0,2.2,24.6,811.0,816.11,606.84
2018,6,24,9,45,868.5,120.0,2.2,25.05,844.5,854.65,630.17
2018,6,24,10,0,878.0,121.0,2.2,25.5,878.0,891.19,651.9
2018,6,24,10,15,884.5,122.5,2.2,25.9,905.5,923.32,670.65
2018,6,24,10,30,891.0,124.0,2.2,26.3,933.0,952.89,687.62
2018,6,24,10,45,896.0,124.5,2.2,26.75,953.5,977.34,701.08
2018,6,24,11,0,901.0,125.0,2.2,27.2,974.0,998.88,712.7
2018,6,24,11,15,904.0,125.5,2.25,27.4,987.5,1015.46,722.46
2018,6,24,11,30,907.0,126.0,2.3,27.6,1001.0,1028.87,730.35
2018,6,24,11,45,909.0,125.5,2.35,27.85,1007.0,1037.08,734.94
2018,6,24,12,0,911.0,125.0,2.4,28.1,1013.0,1042.02,737.65
2018,6,24,12,15,909.5,126.0,2.4,28.2,1011.0,1041.66,737.07
2018,6,24,12,30,908.0,127.0,2.4,28.3,1009.0,1038.02,734.62
2018,6,24,12,45,904.5,128.0,2.45,28.35,999.5,1029.13,729.69
2018,6,24,13,0,901.0,129.0,2.5,28.4,990.0,1017.04,722.87
2018,6,24,13,15,897.5,127.5,2.55,28.4,973.0,999.32,712.71
2018,6,24,13,30,894.0,126.0,2.6,28.4,956.0,978.54,700.66
2018,6,24,13,45,888.5,125.0,2.65,28.35,932.5,953.44,685.98
2018,6,24,14,0,883.0,124.0,2.7,28.3,909.0,925.58,669.46
2018,6,24,14,15,875.5,123.0,2.7,28.15,879.0,893.36,649.88
2018,6,24,14,30,868.0,122.0,2.7,28.0,849.0,858.8,628.65
2018,6,24,14,45,858.5,120.0,2.75,27.85,813.0,819.48,604.37
2018,6,24,15,0,849.0,118.0,2.8,27.7,777.0,778.33,578.56
2018,6,24,15,15,836.5,115.5,2.8,27.7,736.0,734.36,549.84
2018,6,24,15,30,824.0,113.0,2.8,27.7,695.0,687.42,518.52
2018,6,24,15,45,808.0,110.0,2.85,27.15,649.5,636.83,483.64
2018,6,24,16,0,792.0,107.0,2.9,26.6,604.0,585.92,447.42
2018,6,24,16,15,772.0,103.0,2.95,26.15,555.5,531.74,407.41
2018,6,24,16,30,752.0,99.0,3.0,25.7,507.0,478.15,366.51
2018,6,24,16,45,725.5,95.0,3.0,25.3,457.0,421.64,321.92
2018,6,24,17,0,699.0,91.0,3.0,24.9,407.0,367.63,277.89
2018,6,24,17,15,663.5,85.5,3.05,24.25,356.0,311.12,231.18
2018,6,24,17,30,628.0,80.0,3.1,23.6,305.0,257.91,186.1
2018,6,24,17,45,580.0,73.0,3.1,22.9,255.5,203.87,140.47
2018,6,24,18,0,532.0,66.0,3.1,22.2,206.0,154.98,99.73
2018,6,24,18,15,462.5,57.5,3.05,21.45,160.0,107.39,63.12
2018,6,24,18,30,393.0,49.0,3.0,20.7,114.0,67.69,36.55
2018,6,24,18,45,294.5,38.0,2.9,20.0,77.5,33.22,19.01
2018,6,24,19,0,196.0,27.0,2.8,19.3,41.0,21.18,8.7
2018,6,24,19,15,103.5,14.5,2.75,18.8,21.5,14.25,0.0
2018,6,24,19,30,11.0,2.0,2.7,18.3,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,2.65,17.8,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,25,4,45,30.5,5.5,1.6,14.65,6.0,0.0,0.0
2018,6,25,5,0,61.0,11.0,1.7,14.8,12.0,10.81,0.0
2018,6,25,5,15,160.5,24.5,1.8,15.15,40.0,19.19,6.25
2018,6,25,5,30,260.0,38.0,1.9,15.5,68.0,30.49,20.35
2018,6,25,5,45,342.5,49.5,2.0,15.85,109.0,62.17,35.06
2018,6,25,6,0,425.0,61.0,2.1,16.2,150.0,103.6,63.06
2018,6,25,6,15,484.5,69.5,2.1,16.65,197.0,146.95,97.02
2018,6,25,6,30,544.0,78.0,2.1,17.1,244.0,196.97,138.76
2018,6,25,6,45,587.0,85.0,2.1,17.55,294.0,247.38,182.33
2018,6,25,7,0,630.0,92.0,2.1,18.0,344.0,302.2,229.34
2018,6,25,7,15,663.0,97.5,2.1,18.5,395.0,355.83,274.76
2018,6,25,7,30,696.0,103.0,2.1,19.0,446.0,412.29,321.21
2018,6,25,7,45,721.0,107.0,2.1,19.5,495.5,465.85,364.13
2018,6,25,8,0,746.0,111.0,2.1,20.0,545.0,521.38,407.15
2018,6,25,8,15,766.5,114.0,2.05,20.55,592.0,573.69,446.16
2018,6,25,8,30,787.0,117.0,2.0,21.1,639.0,626.43,484.17
2018,6,25,8,45,803.0,119.5,2.0,21.65,683.0,675.74,518.77
2018,6,25,9,0,819.0,122.0,2.0,22.2,727.0,724.52,551.07
2018,6,25,9,15,833.0,123.0,2.05,22.75,766.5,769.47,579.75
2018,6,25,9,30,847.0,124.0,2.1,23.3,806.0,810.97,605.69
2018,6,25,9,45,858.5,124.5,2.1,23.8,840.5,850.33,629.57
2018,6,25,10,0,870.0,125.0,2.1,24.3,875.0,887.85,651.89
2018,6,25,10,15,877.5,126.0,2.2,24.7,902.5,920.19,671.81
2018,6,25,10,30,885.0,127.0,2.3,25.1,930.0,950.06,690.07
2018,6,25,10,45,890.5,127.0,2.4,25.55,950.5,974.4,704.59
2018,6,25,11,0,896.0,127.0,2.5,26.0,971.0,995.87,717.3
2018,6,25,11,15,899.5,127.5,2.6,26.2,985.0,1012.9,727.93
2018,6,25,11,30,903.0,128.0,2.7,26.4,999.0,1026.81,736.67
2018,6,25,11,45,905.5,127.5,2.8,26.65,1005.5,1035.53,742.07
2018,6,25,12,0,908.0,127.0,2.9,26.9,1012.0,1041.01,745.54
2018,6,25,12,15,912.0,124.5,3.0,27.0,1012.0,1042.72,747.18
2018,6,25,12,30,916.0,122.0,3.1,27.1,1012.0,1041.11,746.82
2018,6,25,12,45,920.0,118.0,3.25,27.2,1004.5,1034.64,743.86
2018,6,25,13,0,924.0,114.0,3.4,27.3,997.0,1024.76,738.79
2018,6,25,13,15,921.5,112.5,3.45,27.25,980.5,1007.7,728.81
2018,6,25,13,30,919.0,111.0,3.5,27.2,964.0,987.47,716.84
2018,6,25,13,45,914.5,110.0,3.55,27.15,941.0,962.79,701.99
2018,6,25,14,0,910.0,109.0,3.6,27.1,918.0,935.23,685.2
2018,6,25,14,15,904.0,107.5,3.65,26.95,888.5,903.11,665.55
2018,6,25,14,30,898.0,106.0,3.7,26.8,859.0,868.47,644.08
2018,6,25,14,45,890.0,104.0,3.75,26.7,823.0,829.38,619.23
2018,6,25,15,0,882.0,102.0,3.8,26.6,787.0,788.28,592.74
2018,6,25,15,15,870.5,100.0,3.8,26.6,746.0,742.8,562.44
2018,6,25,15,30,859.0,98.0,3.8,26.6,705.0,696.02,530.88
2018,6,25,15,45,845.0,95.5,3.8,26.1,660.0,646.06,496.05
2018,6,25,16,0,831.0,93.0,3.8,25.6,615.0,595.77,459.38
2018,6,25,16,15,814.0,89.5,3.75,25.25,567.0,541.91,418.59
2018,6,25,16,30,797.0,86.0,3.7,24.9,519.0,488.28,376.74
2018,6,25,16,45,773.5,82.0,3.65,24.6,468.5,431.7,331.31
2018,6,25,17,0,750.0,78.0,3.6,24.3,418.0,376.55,285.64
2018,6,25,17,15,717.5,74.0,3.55,23.8,367.0,319.98,238.01
2018,6,25,17,30,685.0,70.0,3.5,23.3,316.0,265.12,190.83
2018,6,25,17,45,640.0,64.0,3.45,22.85,265.5,209.62,143.21
2018,6,25,18,0,595.0,58.0,3.4,22.4,215.0,158.88,100.32
2018,6,25,18,15,527.0,51.5,3.25,21.75,168.5,109.82,62.29
2018,6,25,18,30,459.0,45.0,3.1,21.1,122.0,68.44,34.8
2018,6,25,18,45,355.0,35.5,3.0,20.45,83.0,31.59,17.11
2018,6,25,19,0,251.0,26.0,2.9,19.8,44.0,20.96,8.61
2018,6,25,19,15,134.0,14.0,2.85,19.3,23.0,13.76,0.0
2018,6,25,19,30,17.0,2.0,2.8,18.8,2.0,0.0,0.0
2018,6,25,19,45,8.5,1.0,2.75,18.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,26,4,45,51.0,6.5,1.7,13.55,7.5,0.0,0.0
2018,6,26,5,0,102.0,13.0,1.8,13.8,15.0,12.78,0.0
2018,6,26,5,15,241.0,24.0,1.8,14.3,46.5,19.34,6.05
2018,6,26,5,30,380.0,35.0,1.8,14.8,78.0,28.43,18.63
2018,6,26,5,45,473.5,42.5,1.75,15.3,123.0,63.32,31.95
2018,6,26,6,0,567.0,50.0,1.7,15.8,168.0,108.83,61.43
2018,6,26,6,15,626.0,55.5,1.7,16.55,218.5,157.13,99.4
2018,6,26,6,30,685.0,61.0,1.7,17.3,269.0,213.26,146.61
2018,6,26,6,45,726.0,64.5,1.65,18.05,321.5,267.26,193.64
2018,6,26,7,0,767.0,68.0,1.6,18.8,374.0,325.34,243.54
2018,6,26,7,15,795.5,71.0,1.6,19.55,427.0,381.87,291.33
2018,6,26,7,30,824.0,74.0,1.6,20.3,480.0,440.59,339.22
2018,6,26,7,45,845.5,76.5,1.6,21.05,531.0,497.66,384.15
2018,6,26,8,0,867.0,79.0,1.6,21.8,582.0,554.96,427.53
2018,6,26,8,15,883.0,81.0,1.65,22.5,630.5,609.07,467.36
2018,6,26,8,30,899.0,83.0,1.7,23.2,679.0,662.95,505.68
2018,6,26,8,45,911.5,84.5,1.8,23.9,723.5,713.44,539.79
2018,6,26,9,0,924.0,86.0,1.9,24.6,768.0,762.86,571.3
2018,6,26,9,15,931.5,89.0,2.0,25.15,807.5,808.64,600.19
2018,6,26,9,30,939.0,92.0,2.1,25.7,847.0,852.48,627.44
2018,6,26,9,45,944.0,94.0,2.2,26.3,880.0,891.05,650.79
2018,6,26,10,0,949.0,96.0,2.3,26.9,913.0,927.11,672.31
2018,6,26,10,15,954.5,97.0,2.4,27.35,941.0,959.92,691.99
2018,6,26,10,30,960.0,98.0,2.5,27.8,969.0,989.92,709.79
2018,6,26,10,45,963.5,99.0,2.6,28.25,990.0,1015.05,724.47
2018,6,26,11,0,967.0,100.0,2.7,28.7,1011.0,1037.0,737.16
2018,6,26,11,15,969.5,100.5,2.85,28.9,1024.5,1054.17,748.12
2018,6,26,11,30,972.0,101.0,3.0,29.1,1038.0,1067.94,757.04
2018,6,26,11,45,972.5,101.5,3.15,29.3,1044.0,1076.25,762.64
2018,6,26,12,0,973.0,102.0,3.3,29.5,1050.0,1081.04,766.14
2018,6,26,12,15,973.0,102.0,3.4,29.5,1048.5,1081.3,767.09
2018,6,26,12,30,973.0,102.0,3.5,29.5,1047.0,1078.03,765.95
2018,6,26,12,45,971.5,101.5,3.65,29.5,1037.5,1069.24,761.8
2018,6,26,13,0,970.0,101.0,3.8,29.5,1028.0,1056.96,755.5
2018,6,26,13,15,967.0,100.5,3.85,29.35,1011.5,1039.8,745.87
2018,6,26,13,30,964.0,100.0,3.9,29.2,995.0,1019.32,734.16
2018,6,26,13,45,960.0,99.0,3.95,29.1,971.5,994.19,719.28
2018,6,26,14,0,956.0,98.0,4.0,29.0,948.0,965.99,702.38
2018,6,26,14,15,950.5,96.5,4.05,28.8,917.5,933.05,682.53
2018,6,26,14,30,945.0,95.0,4.1,28.6,887.0,897.44,660.75
2018,6,26,14,45,937.5,93.5,4.15,28.35,851.0,857.69,636.08
2018,6,26,15,0,930.0,92.0,4.2,28.1,815.0,815.76,609.64
2018,6,26,15,15,919.0,90.5,4.2,28.1,773.0,769.3,578.92
2018,6,26,15,30,908.0,89.0,4.2,28.1,731.0,721.37,546.83
2018,6,26,15,45,895.5,86.5,4.2,27.45,685.0,670.24,512.27
2018,6,26,16,0,883.0,84.0,4.2,26.8,639.0,618.26,474.87
2018,6,26,16,15,866.5,81.0,4.15,26.35,589.5,562.99,433.32
2018,6,26,16,30,850.0,78.0,4.1,25.9,540.0,507.77,390.49
2018,6,26,16,45,828.0,74.5,4.1,25.4,488.0,449.3,343.94
2018,6,26,17,0,806.0,71.0,4.1,24.9,436.0,392.37,297.04
2018,6,26,17,15,776.0,67.0,4.0,24.3,383.5,333.66,247.51
2018,6,26,17,30,746.0,63.0,3.9,23.7,331.0,277.52,198.96
2018,6,26,17,45,703.0,58.0,3.8,23.05,279.0,220.2,149.55
2018,6,26,18,0,660.0,53.0,3.7,22.4,227.0,167.41,104.64
2018,6,26,18,15,579.0,48.0,3.5,21.65,176.5,113.19,62.86
2018,6,26,18,30,498.0,43.0,3.3,20.9,126.0,69.4,34.22
2018,6,26,18,45,380.0,34.5,3.15,20.15,85.5,31.11,16.43
2018,6,26,19,0,262.0,26.0,3.0,19.4,45.0,20.94,8.68
2018,6,26,19,15,142.5,14.5,2.95,18.9,23.5,14.25,0.0
2018,6,26,19,30,23.0,3.0,2.9,18.4,2.0,0.0,0.0
2018,6,26,19,45,11.5,1.5,2.85,17.9,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,27,4,45,54.0,6.5,2.25,12.7,7.5,0.0,0.0
2018,6,27,5,0,108.0,13.0,2.3,12.8,15.0,12.78,0.0
2018,6,27,5,15,250.5,24.0,2.25,13.15,47.0,19.41,5.77
2018,6,27,5,30,393.0,35.0,2.2,13.5,79.0,28.06,18.39
2018,6,27,5,45,475.5,42.5,2.2,13.9,122.0,62.94,31.91
2018,6,27,6,0,558.0,50.0,2.2,14.3,165.0,107.24,60.91
2018,6,27,6,15,628.5,54.5,2.1,14.9,218.0,155.98,99.01
2018,6,27,6,30,699.0,59.0,2.0,15.5,271.0,213.78,147.61
2018,6,27,6,45,740.5,62.5,1.9,16.1,324.5,268.67,195.95
2018,6,27,7,0,782.0,66.0,1.8,16.7,378.0,327.69,247.26
2018,6,27,7,15,810.5,69.0,1.8,17.45,431.0,385.02,296.29
2018,6,27,7,30,839.0,72.0,1.8,18.2,484.0,445.18,345.87
2018,6,27,7,45,861.0,74.0,1.75,19.0,536.0,502.14,391.03
2018,6,27,8,0,883.0,76.0,1.7,19.8,588.0,559.99,435.01
2018,6,27,8,15,899.0,78.0,1.75,20.5,637.0,614.89,475.8
2018,6,27,8,30,915.0,80.0,1.8,21.2,686.0,669.54,515.02
2018,6,27,8,45,927.5,81.5,1.9,21.95,731.0,720.76,549.68
2018,6,27,9,0,940.0,83.0,2.0,22.7,776.0,770.89,581.79
2018,6,27,9,15,940.5,89.5,2.15,23.2,814.0,815.53,610.61
2018,6,27,9,30,941.0,96.0,2.3,23.7,852.0,857.66,637.47
2018,6,27,9,45,938.5,103.5,2.45,24.2,884.0,895.62,661.32
2018,6,27,10,0,936.0,111.0,2.6,24.7,916.0,930.57,683.03
2018,6,27,10,15,941.0,112.0,2.75,25.05,943.5,962.61,703.15
2018,6,27,10,30,946.0,113.0,2.9,25.4,971.0,991.85,721.4
2018,6,27,10,45,949.5,114.5,3.05,25.7,992.0,1017.23,737.27
2018,6,27,11,0,953.0,116.0,3.2,26.0,1013.0,1039.46,751.16
2018,6,27,11,15,955.0,117.0,3.35,26.15,1026.5,1056.47,762.21
2018,6,27,11,30,957.0,118.0,3.5,26.3,1040.0,1070.13,771.21
2018,6,27,11,45,957.5,118.5,3.65,26.4,1046.0,1078.36,777.0
2018,6,27,12,0,958.0,119.0,3.8,26.5,1052.0,1083.14,780.7
2018,6,27,12,15,958.5,118.5,3.9,26.5,1050.5,1083.44,781.59
2018,6,27,12,30,959.0,118.0,4.0,26.5,1049.0,1080.27,780.37
2018,6,27,12,45,958.0,116.5,4.05,26.45,1039.5,1071.12,775.22
2018,6,27,13,0,957.0,115.0,4.1,26.4,1030.0,1058.53,767.97
2018,6,27,13,15,954.0,114.0,4.15,26.3,1013.0,1041.1,757.81
2018,6,27,13,30,951.0,113.0,4.2,26.2,996.0,1020.4,745.56
2018,6,27,13,45,946.5,111.5,4.25,26.05,972.0,994.62,730.11
2018,6,27,14,0,942.0,110.0,4.3,25.9,948.0,965.83,712.64
2018,6,27,14,15,936.0,108.5,4.35,25.65,917.5,932.88,692.54
2018,6,27,14,30,930.0,107.0,4.4,25.4,887.0,897.31,670.51
2018,6,27,14,45,922.0,105.0,4.4,25.15,850.5,857.18,644.9
2018,6,27,15,0,914.0,103.0,4.4,24.9,814.0,814.94,617.58
2018,6,27,15,15,903.0,101.0,4.4,24.9,772.0,768.6,586.46
2018,6,27,15,30,892.0,99.0,4.4,24.9,730.0,720.83,553.98
2018,6,27,15,45,879.0,96.0,4.45,24.2,684.0,669.56,518.72
2018,6,27,16,0,866.0,93.0,4.5,23.5,638.0,617.53,481.05
2018,6,27,16,15,850.0,89.0,4.5,22.95,588.5,562.32,439.24
2018,6,27,16,30,834.0,85.0,4.5,22.4,539.0,506.88,395.87
2018,6,27,16,45,812.0,81.0,4.5,21.85,487.0,449.05,349.18
2018,6,27,17,0,790.0,77.0,4.5,21.3,435.0,392.43,301.91
2018,6,27,17,15,758.5,73.0,4.5,20.65,382.5,334.01,252.06
2018,6,27,17,30,727.0,69.0,4.5,20.0,330.0,278.35,203.35
2018,6,27,17,45,683.0,63.5,4.45,19.3,278.0,221.31,153.57
2018,6,27,18,0,639.0,58.0,4.4,18.6,226.0,167.44,107.24
2018,6,27,18,15,570.5,51.0,4.3,17.95,177.0,115.3,65.95
2018,6,27,18,30,502.0,44.0,4.2,17.3,128.0,70.89,35.78
2018,6,27,18,45,392.5,35.5,4.1,16.6,88.0,32.42,17.55
2018,6,27,19,0,283.0,27.0,4.0,15.9,48.0,21.97,9.62
2018,6,27,19,15,151.0,14.5,3.95,15.55,25.0,14.25,0.0
2018,6,27,19,30,19.0,2.0,3.9,15.2,2.0,0.0,0.0
2018,6,27,19,45,9.5,1.0,3.85,14.8,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.0,3.1,12.7,7.0,0.0,0.0
2018,6,28,5,0,78.0,12.0,3.2,12.9,14.0,11.8,0.0
2018,6,28,5,15,205.0,24.0,3.3,13.3,43.5,19.48,5.35
2018,6,28,5,30,332.0,36.0,3.4,13.7,73.0,28.58,18.76
2018,6,28,5,45,426.0,44.5,3.5,14.1,116.5,61.56,32.45
2018,6,28,6,0,520.0,53.0,3.6,14.5,160.0,105.24,60.89
2018,6,28,6,15,580.0,58.5,3.6,15.0,208.5,150.99,97.01
2018,6,28,6,30,640.0,64.0,3.6,15.5,257.0,203.4,141.62
2018,6,28,6,45,682.0,68.0,3.6,16.05,308.5,257.0,189.07
2018,6,28,7,0,724.0,72.0,3.6,16.6,360.0,313.47,238.81
2018,6,28,7,15,753.0,75.5,3.55,17.1,411.0,368.38,286.72
2018,6,28,7,30,782.0,79.0,3.5,17.6,462.0,425.59,335.15
2018,6,28,7,45,804.0,81.5,3.5,18.1,512.0,480.36,380.34
2018,6,28,8,0,826.0,84.0,3.5,18.6,562.0,536.14,424.85
2018,6,28,8,15,843.0,86.0,3.5,19.15,609.5,589.03,465.69
2018,6,28,8,30,860.0,88.0,3.5,19.7,657.0,641.76,505.13
2018,6,28,8,45,873.5,90.0,3.55,20.25,701.0,691.77,540.99
2018,6,28,9,0,887.0,92.0,3.6,20.8,745.0,740.89,573.94
2018,6,28,9,15,898.0,93.0,3.65,21.2,784.5,785.94,603.82
2018,6,28,9,30,909.0,94.0,3.7,21.6,824.0,829.41,632.22
2018,6,28,9,45,918.0,95.0,3.8,22.0,858.5,869.38,658.12
2018,6,28,10,0,927.0,96.0,3.9,22.4,893.0,907.18,682.33
2018,6,28,10,15,933.5,96.5,3.95,22.65,921.0,939.86,703.01
2018,6,28,10,30,940.0,97.0,4.0,22.9,949.0,969.84,721.82
2018,6,28,10,45,945.5,97.5,4.05,23.15,971.0,996.02,738.03
2018,6,28,11,0,951.0,98.0,4.1,23.4,993.0,1019.16,752.23
2018,6,28,11,15,953.5,98.5,4.15,23.55,1006.5,1036.2,762.73
2018,6,28,11,30,956.0,99.0,4.2,23.7,1020.0,1049.89,771.14
2018,6,28,11,45,957.5,99.0,4.3,23.85,1026.5,1058.68,776.76
2018,6,28,12,0,959.0,99.0,4.4,24.0,1033.0,1064.01,780.24
2018,6,28,12,15,958.5,99.5,4.5,24.05,1031.5,1064.36,780.89
2018,6,28,12,30,958.0,100.0,4.6,24.1,1030.0,1061.24,779.62
2018,6,28,12,45,956.0,100.0,4.65,24.15,1021.0,1052.65,774.52
2018,6,28,13,0,954.0,100.0,4.7,24.2,1012.0,1040.64,767.27
2018,6,28,13,15,951.0,99.5,4.8,24.15,995.5,1023.79,757.63
2018,6,28,13,30,948.0,99.0,4.9,24.1,979.0,1003.67,745.81
2018,6,28,13,45,944.0,97.0,5.0,24.0,955.0,977.93,730.3
2018,6,28,14,0,940.0,95.0,5.1,23.9,931.0,949.18,712.64
2018,6,28,14,15,934.0,94.0,5.1,23.75,901.0,916.81,691.84
2018,6,28,14,30,928.0,93.0,5.1,23.6,871.0,881.84,669.12
2018,6,28,14,45,920.0,91.5,5.15,23.4,835.0,842.32,643.45
2018,6,28,15,0,912.0,90.0,5.2,23.2,799.0,800.69,615.99
2018,6,28,15,15,901.5,88.0,5.2,23.2,757.5,754.83,584.45
2018,6,28,15,30,891.0,86.0,5.2,23.2,716.0,707.51,551.52
2018,6,28,15,45,878.0,83.5,5.15,22.7,670.5,656.83,515.58
2018,6,28,16,0,865.0,81.0,5.1,22.2,625.0,605.38,476.83
2018,6,28,16,15,847.5,78.5,5.0,21.85,576.5,550.94,434.27
2018,6,28,16,30,830.0,76.0,4.9,21.5,528.0,496.68,390.65
2018,6,28,16,45,807.5,73.0,4.85,21.15,477.0,439.49,343.61
2018,6,28,17,0,785.0,70.0,4.8,20.8,426.0,383.93,296.48
2018,6,28,17,15,753.0,66.5,4.75,20.3,374.0,326.12,246.63
2018,6,28,17,30,721.0,63.0,4.7,19.8,322.0,271.12,198.1
2018,6,28,17,45,675.5,58.5,4.65,19.3,271.0,215.02,148.87
2018,6,28,18,0,630.0,54.0,4.6,18.8,220.0,163.74,104.56
2018,6,28,18,15,559.5,48.5,4.45,18.2,172.5,111.88,63.54
2018,6,28,18,30,489.0,43.0,4.3,17.6,125.0,69.32,34.84
2018,6,28,18,45,377.0,35.0,4.15,17.0,85.5,31.94,17.15
2018,6,28,19,0,265.0,27.0,4.0,16.4,46.0,21.96,9.61
2018,6,28,19,15,141.0,14.5,3.95,16.0,24.0,14.25,0.0
2018,6,28,19,30,17.0,2.0,3.9,15.6,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.85,15.15,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,29,4,45,45.5,6.0,2.3,12.4,7.0,0.0,0.0
2018,6,29,5,0,91.0,12.0,2.3,12.5,14.0,11.8,0.0
2018,6,29,5,15,226.0,23.5,2.2,12.9,44.0,19.05,4.64
2018,6,29,5,30,361.0,35.0,2.1,13.3,74.0,27.37,17.75
2018,6,29,5,45,454.5,42.0,2.05,13.7,117.5,60.28,30.69
2018,6,29,6,0,548.0,49.0,2.0,14.1,161.0,103.99,58.72
2018,6,29,6,15,607.5,54.0,1.85,14.75,210.5,150.69,95.43
2018,6,29,6,30,667.0,59.0,1.7,15.4,260.0,205.24,141.53
2018,6,29,6,45,708.5,63.0,1.55,16.05,312.0,258.79,188.45
2018,6,29,7,0,750.0,67.0,1.4,16.7,364.0,316.51,238.29
2018,6,29,7,15,779.5,70.0,1.35,17.55,416.5,372.5,285.71
2018,6,29,7,30,809.0,73.0,1.3,18.4,469.0,430.81,333.23
2018,6,29,7,45,831.0,75.5,1.3,19.25,520.0,487.39,377.83
2018,6,29,8,0,853.0,78.0,1.3,20.1,571.0,544.27,420.89
2018,6,29,8,15,869.5,80.0,1.35,20.95,619.0,598.06,460.38
2018,6,29,8,30,886.0,82.0,1.4,21.8,667.0,651.72,498.38
2018,6,29,8,45,899.0,83.5,1.5,22.65,711.5,702.06,532.34
2018,6,29,9,0,912.0,85.0,1.6,23.5,756.0,751.42,563.62
2018,6,29,9,15,918.0,89.0,1.8,24.25,795.0,796.71,592.73
2018,6,29,9,30,924.0,93.0,2.0,25.0,834.0,839.98,620.15
2018,6,29,9,45,927.0,96.5,2.2,25.75,866.5,878.03,643.8
2018,6,29,10,0,930.0,100.0,2.4,26.5,899.0,913.48,665.56
2018,6,29,10,15,936.0,101.0,2.55,26.9,927.0,946.34,685.99
2018,6,29,10,30,942.0,102.0,2.7,27.3,955.0,976.48,704.59
2018,6,29,10,45,946.5,102.5,2.9,27.7,976.0,1001.81,720.5
2018,6,29,11,0,951.0,103.0,3.1,28.1,997.0,1024.05,734.45
2018,6,29,11,15,953.5,103.0,3.25,28.25,1010.5,1040.63,745.15
2018,6,29,11,30,956.0,103.0,3.4,28.4,1024.0,1053.87,753.84
2018,6,29,11,45,957.0,103.0,3.55,28.55,1030.0,1062.2,759.5
2018,6,29,12,0,958.0,103.0,3.7,28.7,1036.0,1067.07,763.09
2018,6,29,12,15,956.5,104.0,3.85,28.7,1034.0,1066.98,764.07
2018,6,29,12,30,955.0,105.0,4.0,28.7,1032.0,1063.41,762.93
2018,6,29,12,45,951.5,105.5,4.1,28.7,1022.0,1053.91,757.74
2018,6,29,13,0,948.0,106.0,4.2,28.7,1012.0,1041.02,750.47
2018,6,29,13,15,944.0,105.5,4.25,28.6,995.0,1023.33,740.14
2018,6,29,13,30,940.0,105.0,4.3,28.5,978.0,1002.42,727.76
2018,6,29,13,45,935.5,104.0,4.35,28.4,954.5,977.44,712.72
2018,6,29,14,0,931.0,103.0,4.4,28.3,931.0,949.49,695.68
2018,6,29,14,15,924.5,101.5,4.4,28.15,900.5,916.46,675.07
2018,6,29,14,30,918.0,100.0,4.4,28.0,870.0,880.87,652.63
2018,6,29,14,45,910.0,98.0,4.45,27.8,834.0,841.19,627.54
2018,6,29,15,0,902.0,96.0,4.5,27.6,798.0,799.44,600.75
2018,6,29,15,15,891.0,94.0,4.5,27.6,756.5,753.61,570.15
2018,6,29,15,30,880.0,92.0,4.5,27.6,715.0,706.37,538.19
2018,6,29,15,45,866.0,90.0,4.5,27.05,669.5,656.02,503.56
2018,6,29,16,0,852.0,88.0,4.5,26.5,624.0,605.01,466.43
2018,6,29,16,15,834.5,84.5,4.45,26.1,575.0,550.17,424.9
2018,6,29,16,30,817.0,81.0,4.4,25.7,526.0,495.21,382.04
2018,6,29,16,45,794.5,77.5,4.35,25.35,475.0,438.52,336.48
2018,6,29,17,0,772.0,74.0,4.3,25.0,424.0,383.12,290.55
2018,6,29,17,15,741.0,69.5,4.15,24.45,372.5,325.32,241.79
2018,6,29,17,30,710.0,65.0,4.0,23.9,321.0,270.24,194.22
2018,6,29,17,45,666.0,60.5,3.85,23.35,270.5,215.07,146.69
2018,6,29,18,0,622.0,56.0,3.7,22.8,220.0,163.13,102.65
2018,6,29,18,15,555.0,49.0,3.35,22.05,172.0,112.04,62.82
2018,6,29,18,30,488.0,42.0,3.0,21.3,124.0,68.51,33.61
2018,6,29,18,45,381.0,34.0,2.7,20.55,85.0,31.18,16.13
2018,6,29,19,0,274.0,26.0,2.4,19.8,46.0,20.92,8.72
2018,6,29,19,15,146.5,14.0,2.3,19.35,24.0,13.76,0.0
2018,6,29,19,30,19.0,2.0,2.2,18.9,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.1,18.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.5,1.1,15.0,6.5,0.0,0.0
2018,6,30,5,0,104.0,11.0,1.2,15.2,13.0,10.81,0.0
2018,6,30,5,15,242.0,21.5,1.35,15.85,43.0,17.1,2.97
2018,6,30,5,30,380.0,32.0,1.5,16.5,73.0,24.53,15.05
2018,6,30,5,45,470.0,39.0,1.65,17.15,116.5,57.76,27.85
2018,6,30,6,0,560.0,46.0,1.8,17.8,160.0,101.87,55.63
2018,6,30,6,15,616.5,51.0,1.65,18.55,209.0,150.03,93.02
2018,6,30,6,30,673.0,56.0,1.5,19.3,258.0,202.93,137.17
2018,6,30,6,45,712.0,60.0,1.4,20.0,309.5,256.09,183.16
2018,6,30,7,0,751.0,64.0,1.3,20.7,361.0,313.15,231.82
2018,6,30,7,15,779.0,67.5,1.2,21.5,413.0,369.09,278.41
2018,6,30,7,30,807.0,71.0,1.1,22.3,465.0,427.2,324.85
2018,6,30,7,45,827.5,74.0,0.95,23.15,515.5,483.45,367.57
2018,6,30,8,0,848.0,77.0,0.8,24.0,566.0,539.86,408.17
2018,6,30,8,15,863.0,79.5,0.9,24.6,613.5,593.04,447.04
2018,6,30,8,30,878.0,82.0,1.0,25.2,661.0,645.97,484.54
2018,6,30,8,45,890.0,83.5,1.05,25.85,704.5,695.31,517.13
2018,6,30,9,0,902.0,85.0,1.1,26.5,748.0,743.59,547.0
2018,6,30,9,15,912.0,86.5,1.2,27.0,787.5,789.05,575.38
2018,6,30,9,30,922.0,88.0,1.3,27.5,827.0,832.82,602.34
2018,6,30,9,45,931.0,88.0,1.35,28.0,861.0,872.31,625.63
2018,6,30,10,0,940.0,88.0,1.4,28.5,895.0,909.59,647.29
2018,6,30,10,15,945.0,89.0,1.5,28.8,922.5,941.89,666.85
2018,6,30,10,30,950.0,90.0,1.6,29.1,950.0,971.39,684.64
2018,6,30,10,45,953.0,91.0,1.7,29.45,970.5,996.04,699.28
2018,6,30,11,0,956.0,92.0,1.8,29.8,991.0,1017.52,712.01
2018,6,30,11,15,957.5,92.5,1.9,29.95,1003.5,1033.76,722.16
2018,6,30,11,30,959.0,93.0,2.0,30.1,1016.0,1046.62,730.35
2018,6,30,11,45,959.5,93.5,2.1,30.25,1022.0,1055.04,735.94
2018,6,30,12,0,960.0,94.0,2.2,30.4,1028.0,1059.98,739.52
2018,6,30,12,15,958.0,95.0,2.3,30.4,1026.0,1059.44,740.29
2018,6,30,12,30,956.0,96.0,2.4,30.4,1024.0,1055.41,739.05
2018,6,30,12,45,952.0,97.5,2.55,30.4,1014.5,1046.46,735.35
2018,6,30,13,0,948.0,99.0,2.7,30.4,1005.0,1034.13,729.57
2018,6,30,13,15,944.5,98.0,2.8,30.3,988.0,1016.44,720.23
2018,6,30,13,30,941.0,97.0,2.9,30.2,971.0,995.52,708.85
2018,6,30,13,45,936.0,96.5,2.95,30.15,947.5,970.59,694.31
2018,6,30,14,0,931.0,96.0,3.0,30.1,924.0,942.71,677.85
2018,6,30,14,15,924.0,95.5,3.1,29.95,894.0,910.28,658.93
2018,6,30,14,30,917.0,95.0,3.2,29.8,864.0,875.33,638.14
2018,6,30,14,45,908.5,93.5,3.25,29.65,828.0,835.8,613.75
2018,6,30,15,0,900.0,92.0,3.3,29.5,792.0,794.24,587.69
2018,6,30,15,15,889.5,90.0,3.3,29.5,751.0,748.87,558.11
2018,6,30,15,30,879.0,88.0,3.3,29.5,710.0,702.06,527.18
2018,6,30,15,45,863.5,86.5,3.35,29.0,664.5,651.29,493.15
2018,6,30,16,0,848.0,85.0,3.4,28.5,619.0,600.01,456.56
2018,6,30,16,15,828.5,83.0,3.4,28.15,570.0,545.75,416.2
2018,6,30,16,30,809.0,81.0,3.4,27.8,521.0,491.57,374.63
2018,6,30,16,45,785.0,77.5,3.4,27.45,470.5,434.61,329.68
2018,6,30,17,0,761.0,74.0,3.4,27.1,420.0,379.09,284.42
2018,6,30,17,15,728.5,70.0,3.35,26.45,368.5,321.83,236.94
2018,6,30,17,30,696.0,66.0,3.3,25.8,317.0,267.47,190.69
2018,6,30,17,45,650.0,61.5,3.2,25.15,266.5,211.31,143.07
2018,6,30,18,0,604.0,57.0,3.1,24.5,216.0,161.11,100.99
2018,6,30,18,15,535.0,50.5,2.9,23.65,169.0,111.21,62.54
2018,6,30,18,30,466.0,44.0,2.7,22.8,122.0,69.09,34.56
2018,6,30,18,45,359.0,35.0,2.55,21.95,83.0,32.0,16.78
2018,6,30,19,0,252.0,26.0,2.4,21.1,44.0,20.92,8.63
2018,6,30,19,15,134.0,14.0,2.3,20.55,23.0,13.76,0.0
2018,6,30,19,30,16.0,2.0,2.2,20.0,2.0,0.0,0.0
2018,6,30,19,45,8.0,1.0,2.1,19.45,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
