Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,4,45,33.0,4.5,1.3,15.95,5.0,0.0,0.0
2018,7,1,5,0,66.0,9.0,1.3,16.1,10.0,8.85,0.0
2018,7,1,5,15,187.0,21.5,1.4,16.6,38.5,17.17,2.39
2018,7,1,5,30,308.0,34.0,1.5,17.1,67.0,26.55,16.66
2018,7,1,5,45,395.0,43.0,1.6,17.55,108.0,57.04,29.64
2018,7,1,6,0,482.0,52.0,1.7,18.0,149.0,98.43,56.05
2018,7,1,6,15,540.5,58.5,1.75,18.6,196.5,142.6,90.08
2018,7,1,6,30,599.0,65.0,1.8,19.2,244.0,193.3,132.16
2018,7,1,6,45,639.5,71.0,1.8,19.8,294.5,244.87,176.66
2018,7,1,7,0,680.0,77.0,1.8,20.4,345.0,300.57,224.28
2018,7,1,7,15,710.0,81.0,1.8,21.05,395.5,355.11,270.23
2018,7,1,7,30,740.0,85.0,1.8,21.7,446.0,411.0,315.9
2018,7,1,7,45,762.0,89.0,1.8,22.35,495.0,465.16,358.8
2018,7,1,8,0,784.0,93.0,1.8,23.0,544.0,520.42,400.98
2018,7,1,8,15,801.0,96.0,1.85,23.55,591.0,572.54,439.82
2018,7,1,8,30,818.0,99.0,1.9,24.1,638.0,624.72,477.5
2018,7,1,8,45,831.5,102.0,1.95,24.65,681.5,673.39,511.61
2018,7,1,9,0,845.0,105.0,2.0,25.2,725.0,721.87,543.04
2018,7,1,9,15,853.0,108.0,2.05,25.7,763.0,765.1,570.34
2018,7,1,9,30,861.0,111.0,2.1,26.2,801.0,806.64,596.15
2018,7,1,9,45,865.5,115.0,2.15,26.7,833.5,844.35,619.09
2018,7,1,10,0,870.0,119.0,2.2,27.2,866.0,879.74,640.3
2018,7,1,10,15,876.5,120.5,2.3,27.55,893.5,911.96,660.1
2018,7,1,10,30,883.0,122.0,2.4,27.9,921.0,941.65,678.21
2018,7,1,10,45,887.5,123.5,2.45,28.25,942.0,966.78,692.9
2018,7,1,11,0,892.0,125.0,2.5,28.6,963.0,989.03,705.76
2018,7,1,11,15,894.0,125.5,2.6,28.75,975.5,1004.82,715.63
2018,7,1,11,30,896.0,126.0,2.7,28.9,988.0,1017.47,723.64
2018,7,1,11,45,897.0,126.0,2.8,29.05,994.0,1025.42,728.79
2018,7,1,12,0,898.0,126.0,2.9,29.2,1000.0,1030.13,732.03
2018,7,1,12,15,890.0,131.5,3.0,29.15,996.5,1028.05,731.67
2018,7,1,12,30,882.0,137.0,3.1,29.1,993.0,1022.75,729.41
2018,7,1,12,45,870.0,143.0,3.2,29.05,981.0,1010.84,723.02
2018,7,1,13,0,858.0,149.0,3.3,29.0,969.0,995.98,714.82
2018,7,1,13,15,853.5,148.5,3.3,28.8,952.5,979.16,705.09
2018,7,1,13,30,849.0,148.0,3.3,28.6,936.0,959.45,693.53
2018,7,1,13,45,842.0,147.0,3.35,28.4,912.5,934.14,678.66
2018,7,1,14,0,835.0,146.0,3.4,28.2,889.0,910.15,664.62
2018,7,1,14,15,826.5,145.0,3.4,28.0,859.5,878.19,644.9
2018,7,1,14,30,818.0,144.0,3.4,27.8,830.0,844.07,623.64
2018,7,1,14,45,807.0,142.0,3.4,27.55,794.5,804.94,598.91
2018,7,1,15,0,796.0,140.0,3.4,27.3,759.0,764.21,572.84
2018,7,1,15,15,782.5,137.0,3.4,27.3,718.5,719.27,542.95
2018,7,1,15,30,769.0,134.0,3.4,27.3,678.0,673.38,510.99
2018,7,1,15,45,751.5,130.5,3.35,26.65,633.5,623.7,476.21
2018,7,1,16,0,734.0,127.0,3.3,26.0,589.0,573.7,440.24
2018,7,1,16,15,712.5,122.5,3.25,25.6,541.5,520.69,400.58
2018,7,1,16,30,691.0,118.0,3.2,25.2,494.0,468.5,360.41
2018,7,1,16,45,662.5,112.5,3.1,24.8,444.5,413.24,316.72
2018,7,1,17,0,634.0,107.0,3.0,24.4,395.0,360.07,273.5
2018,7,1,17,15,597.0,100.0,2.9,23.9,345.0,304.83,227.9
2018,7,1,17,30,560.0,93.0,2.8,23.4,295.0,253.13,184.34
2018,7,1,17,45,510.5,84.5,2.7,22.85,246.5,200.78,140.5
2018,7,1,18,0,461.0,76.0,2.6,22.3,198.0,153.81,101.68
2018,7,1,18,15,393.0,65.5,2.5,21.7,153.5,107.41,65.93
2018,7,1,18,30,325.0,55.0,2.4,21.1,109.0,69.31,39.83
2018,7,1,18,45,236.0,41.0,2.3,20.5,73.5,35.46,20.71
2018,7,1,19,0,147.0,27.0,2.2,19.9,38.0,21.15,8.83
2018,7,1,19,15,77.5,14.5,2.15,19.5,20.0,14.25,0.0
2018,7,1,19,30,8.0,2.0,2.1,19.1,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.05,18.75,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,1.0,15.15,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,1.1,15.3,8.0,6.88,0.0
2018,7,2,5,15,125.5,22.0,1.1,15.75,34.0,17.27,1.79
2018,7,2,5,30,214.0,37.0,1.1,16.2,60.0,28.6,18.42
2018,7,2,5,45,297.0,50.0,1.15,16.6,99.5,57.44,33.17
2018,7,2,6,0,380.0,63.0,1.2,17.0,139.0,96.67,59.13
2018,7,2,6,15,443.0,73.0,1.2,17.65,186.0,139.25,91.62
2018,7,2,6,30,506.0,83.0,1.2,18.3,233.0,189.55,132.57
2018,7,2,6,45,553.0,89.5,1.25,18.95,282.5,238.28,173.78
2018,7,2,7,0,600.0,96.0,1.3,19.6,332.0,291.93,218.9
2018,7,2,7,15,635.0,102.0,1.35,20.3,383.0,345.16,263.13
2018,7,2,7,30,670.0,108.0,1.4,21.0,434.0,401.49,308.59
2018,7,2,7,45,698.0,112.5,1.4,21.65,484.0,455.75,351.06
2018,7,2,8,0,726.0,117.0,1.4,22.3,534.0,511.81,393.43
2018,7,2,8,15,747.0,121.0,1.5,22.85,582.0,564.78,432.83
2018,7,2,8,30,768.0,125.0,1.6,23.4,630.0,618.41,471.61
2018,7,2,8,45,785.0,127.5,1.7,23.95,674.0,667.77,506.38
2018,7,2,9,0,802.0,130.0,1.8,24.5,718.0,716.76,539.67
2018,7,2,9,15,816.0,132.0,1.85,24.9,758.0,762.31,568.78
2018,7,2,9,30,830.0,134.0,1.9,25.3,798.0,806.72,596.73
2018,7,2,9,45,841.5,135.0,2.0,25.75,832.5,846.65,621.67
2018,7,2,10,0,853.0,136.0,2.1,26.2,867.0,881.59,643.15
2018,7,2,10,15,860.0,137.5,2.15,26.55,895.0,913.82,662.54
2018,7,2,10,30,867.0,139.0,2.2,26.9,923.0,943.6,680.26
2018,7,2,10,45,871.5,140.5,2.25,27.25,944.0,968.42,694.76
2018,7,2,11,0,876.0,142.0,2.3,27.6,965.0,990.4,707.47
2018,7,2,11,15,879.0,143.5,2.35,27.85,979.5,1007.97,717.71
2018,7,2,11,30,882.0,145.0,2.4,28.1,994.0,1022.45,726.11
2018,7,2,11,45,882.5,146.0,2.45,28.3,1000.0,1030.82,730.93
2018,7,2,12,0,883.0,147.0,2.5,28.5,1006.0,1035.99,733.89
2018,7,2,12,15,881.0,148.0,2.6,28.55,1004.0,1035.46,734.36
2018,7,2,12,30,879.0,149.0,2.7,28.6,1002.0,1031.75,732.95
2018,7,2,12,45,875.5,149.5,2.75,28.65,992.5,1022.88,727.93
2018,7,2,13,0,872.0,150.0,2.8,28.7,983.0,1010.91,721.05
2018,7,2,13,15,866.5,150.0,2.85,28.6,966.0,993.45,711.19
2018,7,2,13,30,861.0,150.0,2.9,28.5,949.0,973.08,699.51
2018,7,2,13,45,852.5,150.5,2.95,28.45,925.0,947.62,684.4
2018,7,2,14,0,844.0,151.0,3.0,28.4,901.0,923.67,670.25
2018,7,2,14,15,834.0,150.0,3.0,28.2,870.5,890.16,649.76
2018,7,2,14,30,824.0,149.0,3.0,28.0,840.0,854.54,627.78
2018,7,2,14,45,811.0,147.0,3.05,27.8,803.0,813.57,602.28
2018,7,2,15,0,798.0,145.0,3.1,27.6,766.0,771.14,575.45
2018,7,2,15,15,784.5,142.0,3.1,27.6,725.5,726.1,545.76
2018,7,2,15,30,771.0,139.0,3.1,27.6,685.0,680.12,513.84
2018,7,2,15,45,751.0,136.0,3.15,26.95,639.0,629.23,478.77
2018,7,2,16,0,731.0,133.0,3.2,26.3,593.0,578.23,442.55
2018,7,2,16,15,704.5,129.5,3.2,25.8,544.0,523.52,402.05
2018,7,2,16,30,678.0,126.0,3.2,25.3,495.0,470.14,361.35
2018,7,2,16,45,646.5,120.5,3.2,24.85,444.5,414.13,317.45
2018,7,2,17,0,615.0,115.0,3.2,24.4,394.0,360.53,274.21
2018,7,2,17,15,575.0,107.5,3.15,23.75,343.5,304.74,228.51
2018,7,2,17,30,535.0,100.0,3.1,23.1,293.0,252.83,185.11
2018,7,2,17,45,482.0,90.5,3.05,22.5,243.5,199.15,140.47
2018,7,2,18,0,429.0,81.0,3.0,21.9,194.0,152.1,101.82
2018,7,2,18,15,362.0,68.5,2.85,21.2,149.5,106.4,66.58
2018,7,2,18,30,295.0,56.0,2.7,20.5,105.0,68.24,40.09
2018,7,2,18,45,212.5,40.5,2.6,19.8,69.5,34.8,20.42
2018,7,2,19,0,130.0,25.0,2.5,19.1,34.0,19.47,7.67
2018,7,2,19,15,68.5,13.0,2.45,18.75,17.5,12.78,0.0
2018,7,2,19,30,7.0,1.0,2.4,18.4,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.35,18.0,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.0,13.8,4.0,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.1,13.9,8.0,7.86,0.0
2018,7,3,5,15,119.0,22.5,2.2,14.3,33.0,17.72,1.2
2018,7,3,5,30,204.0,37.0,2.3,14.7,58.0,28.64,18.49
2018,7,3,5,45,288.5,50.5,2.45,15.05,98.0,57.06,33.42
2018,7,3,6,0,373.0,64.0,2.6,15.4,138.0,96.37,59.63
2018,7,3,6,15,426.5,75.0,2.6,15.85,183.0,137.9,92.03
2018,7,3,6,30,480.0,86.0,2.6,16.3,228.0,185.38,131.59
2018,7,3,6,45,482.0,100.5,2.65,16.75,266.5,227.89,169.7
2018,7,3,7,0,484.0,115.0,2.7,17.2,305.0,270.45,207.39
2018,7,3,7,15,557.0,117.5,2.75,17.7,365.5,329.72,256.56
2018,7,3,7,30,630.0,120.0,2.8,18.2,426.0,395.15,309.99
2018,7,3,7,45,686.0,118.0,2.8,18.7,484.0,454.7,357.97
2018,7,3,8,0,742.0,116.0,2.8,19.2,542.0,518.87,408.31
2018,7,3,8,15,765.5,118.5,2.9,19.7,590.5,572.93,449.85
2018,7,3,8,30,789.0,121.0,3.0,20.2,639.0,627.23,490.5
2018,7,3,8,45,808.5,122.5,3.05,20.65,684.5,678.25,527.63
2018,7,3,9,0,828.0,124.0,3.1,21.1,730.0,729.06,562.93
2018,7,3,9,15,843.5,124.5,3.2,21.5,771.0,775.3,593.74
2018,7,3,9,30,859.0,125.0,3.3,21.9,812.0,818.17,621.86
2018,7,3,9,45,873.0,124.5,3.4,22.3,848.0,859.37,648.54
2018,7,3,10,0,887.0,124.0,3.5,22.7,884.0,898.85,673.81
2018,7,3,10,15,895.0,124.0,3.6,22.95,912.0,931.49,694.67
2018,7,3,10,30,903.0,124.0,3.7,23.2,940.0,961.63,713.82
2018,7,3,10,45,910.0,124.0,3.8,23.4,962.5,988.16,730.68
2018,7,3,11,0,917.0,124.0,3.9,23.6,985.0,1011.82,745.66
2018,7,3,11,15,921.5,124.0,3.95,23.7,999.5,1030.04,757.06
2018,7,3,11,30,926.0,124.0,4.0,23.8,1014.0,1045.07,766.48
2018,7,3,11,45,929.0,123.0,4.05,23.85,1021.0,1054.35,772.38
2018,7,3,12,0,932.0,122.0,4.1,23.9,1028.0,1060.29,776.25
2018,7,3,12,15,932.0,122.0,4.1,23.9,1027.0,1060.84,776.55
2018,7,3,12,30,932.0,122.0,4.1,23.9,1026.0,1058.01,774.79
2018,7,3,12,45,930.0,121.5,4.1,23.9,1017.0,1049.31,769.31
2018,7,3,13,0,928.0,121.0,4.1,23.9,1008.0,1037.27,761.79
2018,7,3,13,15,925.5,120.5,4.05,23.85,992.5,1021.45,751.71
2018,7,3,13,30,923.0,120.0,4.0,23.8,977.0,1002.43,739.61
2018,7,3,13,45,920.0,117.5,4.0,23.7,953.5,977.81,724.3
2018,7,3,14,0,917.0,115.0,4.0,23.6,930.0,950.19,707.0
2018,7,3,14,15,911.5,113.0,3.95,23.5,900.5,918.01,686.28
2018,7,3,14,30,906.0,111.0,3.9,23.4,871.0,883.24,663.75
2018,7,3,14,45,899.0,108.5,3.85,23.3,835.5,844.33,638.24
2018,7,3,15,0,892.0,106.0,3.8,23.2,800.0,803.28,611.07
2018,7,3,15,15,881.0,103.5,3.8,23.2,758.5,757.35,580.17
2018,7,3,15,30,870.0,101.0,3.8,23.2,717.0,710.02,547.94
2018,7,3,15,45,857.5,97.5,3.7,22.8,671.5,659.56,512.07
2018,7,3,16,0,845.0,94.0,3.6,22.4,626.0,608.66,474.25
2018,7,3,16,15,829.5,90.0,3.5,22.15,577.5,554.4,432.61
2018,7,3,16,30,814.0,86.0,3.4,21.9,529.0,500.18,389.78
2018,7,3,16,45,790.5,82.5,3.35,21.6,478.0,443.1,343.64
2018,7,3,17,0,767.0,79.0,3.3,21.3,427.0,387.4,297.19
2018,7,3,17,15,733.5,74.5,3.25,20.85,374.5,328.87,247.57
2018,7,3,17,30,700.0,70.0,3.2,20.4,322.0,273.35,199.35
2018,7,3,17,45,653.0,64.5,3.1,19.95,270.5,215.59,149.41
2018,7,3,18,0,606.0,59.0,3.0,19.5,219.0,163.97,105.29
2018,7,3,18,15,534.0,52.5,2.95,18.9,171.0,113.46,65.64
2018,7,3,18,30,462.0,46.0,2.9,18.3,123.0,71.11,36.96
2018,7,3,18,45,350.0,37.0,2.8,17.75,84.0,34.11,18.77
2018,7,3,19,0,238.0,28.0,2.7,17.2,45.0,23.06,10.16
2018,7,3,19,15,126.0,15.0,2.7,16.75,23.5,14.74,0.0
2018,7,3,19,30,14.0,2.0,2.7,16.3,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,2.7,15.9,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.1,13.3,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.2,13.4,10.0,8.85,0.0
2018,7,4,5,15,169.5,22.5,2.25,13.75,38.0,17.77,0.28
2018,7,4,5,30,289.0,36.0,2.3,14.1,66.0,28.9,18.69
2018,7,4,5,45,349.0,44.0,2.35,14.45,99.5,54.32,29.58
2018,7,4,6,0,409.0,52.0,2.4,14.8,133.0,89.07,52.18
2018,7,4,6,15,205.0,66.5,2.4,15.3,107.0,94.91,65.82
2018,7,4,6,30,1.0,81.0,2.4,15.8,81.0,77.98,60.38
2018,7,4,6,45,36.5,113.5,2.4,16.3,127.5,118.43,92.9
2018,7,4,7,0,72.0,146.0,2.4,16.8,174.0,163.37,128.97
2018,7,4,7,15,202.0,158.5,2.4,17.3,253.0,230.73,181.93
2018,7,4,7,30,332.0,171.0,2.4,17.8,332.0,311.55,245.92
2018,7,4,7,45,556.0,136.0,2.4,18.3,440.0,408.3,322.33
2018,7,4,8,0,780.0,101.0,2.4,18.8,548.0,524.34,412.57
2018,7,4,8,15,814.0,99.0,2.4,19.3,600.5,581.36,455.75
2018,7,4,8,30,848.0,97.0,2.4,19.8,653.0,639.44,498.75
2018,7,4,8,45,862.0,99.0,2.4,20.3,697.5,689.49,534.48
2018,7,4,9,0,876.0,101.0,2.4,20.8,742.0,738.74,566.76
2018,7,4,9,15,887.0,102.5,2.4,21.25,781.5,784.13,595.87
2018,7,4,9,30,898.0,104.0,2.4,21.7,821.0,827.97,623.46
2018,7,4,9,45,906.5,104.5,2.45,22.1,854.5,866.92,647.87
2018,7,4,10,0,915.0,105.0,2.5,22.5,888.0,903.72,670.61
2018,7,4,10,15,921.0,106.0,2.5,22.9,916.0,936.41,690.02
2018,7,4,10,30,927.0,107.0,2.5,23.3,944.0,966.42,707.54
2018,7,4,10,45,932.5,106.5,2.55,23.65,965.0,991.6,722.44
2018,7,4,11,0,938.0,106.0,2.6,24.0,986.0,1013.78,735.44
2018,7,4,11,15,940.5,106.5,2.65,24.25,999.5,1030.92,745.52
2018,7,4,11,30,943.0,107.0,2.7,24.5,1013.0,1044.76,753.61
2018,7,4,11,45,944.5,107.0,2.75,24.75,1019.5,1053.72,758.7
2018,7,4,12,0,946.0,107.0,2.8,25.0,1026.0,1059.27,761.75
2018,7,4,12,15,947.0,105.5,2.8,25.2,1024.5,1059.37,761.14
2018,7,4,12,30,948.0,104.0,2.8,25.4,1023.0,1056.01,758.51
2018,7,4,12,45,948.0,103.0,2.85,25.55,1015.0,1048.7,754.13
2018,7,4,13,0,948.0,102.0,2.9,25.7,1007.0,1037.95,747.68
2018,7,4,13,15,946.0,100.5,2.9,25.75,991.0,1021.34,737.43
2018,7,4,13,30,944.0,99.0,2.9,25.8,975.0,1001.44,725.16
2018,7,4,13,45,940.5,98.0,2.9,25.85,952.5,977.43,710.3
2018,7,4,14,0,937.0,97.0,2.9,25.9,930.0,950.39,693.49
2018,7,4,14,15,932.5,95.0,2.9,25.85,900.5,918.54,673.75
2018,7,4,14,30,928.0,93.0,2.9,25.8,871.0,883.98,652.14
2018,7,4,14,45,920.5,91.5,2.9,25.75,835.5,844.95,627.37
2018,7,4,15,0,913.0,90.0,2.9,25.7,800.0,803.76,600.92
2018,7,4,15,15,902.5,88.5,2.9,25.7,759.0,758.41,571.2
2018,7,4,15,30,892.0,87.0,2.9,25.7,718.0,711.56,540.09
2018,7,4,15,45,880.0,84.0,2.85,25.4,672.5,660.97,505.43
2018,7,4,16,0,868.0,81.0,2.8,25.1,627.0,609.51,467.9
2018,7,4,16,15,853.0,78.0,2.8,24.8,579.0,555.75,427.68
2018,7,4,16,30,838.0,75.0,2.8,24.5,531.0,501.9,386.07
2018,7,4,16,45,816.5,71.5,2.75,24.25,480.0,444.2,340.0
2018,7,4,17,0,795.0,68.0,2.7,24.0,429.0,387.95,293.61
2018,7,4,17,15,764.5,64.5,2.7,23.5,377.0,329.98,244.96
2018,7,4,17,30,734.0,61.0,2.7,23.0,325.0,274.63,197.26
2018,7,4,17,45,691.0,56.5,2.7,22.5,274.0,218.22,148.64
2018,7,4,18,0,648.0,52.0,2.7,22.0,223.0,166.32,104.42
2018,7,4,18,15,582.5,46.5,2.65,21.2,175.0,113.94,63.34
2018,7,4,18,30,517.0,41.0,2.6,20.4,127.0,70.21,33.97
2018,7,4,18,45,410.0,33.0,2.5,19.6,87.0,31.07,15.6
2018,7,4,19,0,303.0,25.0,2.4,18.8,47.0,19.98,7.88
2018,7,4,19,15,163.0,14.0,2.4,18.3,24.5,13.76,0.0
2018,7,4,19,30,23.0,3.0,2.4,17.8,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.5,2.4,17.3,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.65,13.35,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.7,13.5,10.0,8.85,0.0
2018,7,5,5,15,234.5,19.5,0.8,13.95,39.5,15.5,0.0
2018,7,5,5,30,381.0,30.0,0.9,14.4,69.0,23.04,13.72
2018,7,5,5,45,473.0,37.5,0.95,14.9,112.5,53.65,25.61
2018,7,5,6,0,565.0,45.0,1.0,15.4,156.0,98.15,53.05
2018,7,5,6,15,623.5,50.5,1.0,16.05,206.0,147.16,90.86
2018,7,5,6,30,682.0,56.0,1.0,16.7,256.0,201.18,135.99
2018,7,5,6,45,722.0,60.0,0.95,17.4,308.5,255.04,182.76
2018,7,5,7,0,762.0,64.0,0.9,18.1,361.0,312.92,232.37
2018,7,5,7,15,791.0,67.0,0.9,18.75,413.5,369.38,280.05
2018,7,5,7,30,820.0,70.0,0.9,19.4,466.0,428.12,327.86
2018,7,5,7,45,841.5,72.5,0.85,20.05,517.0,485.14,372.34
2018,7,5,8,0,863.0,75.0,0.8,20.7,568.0,542.41,415.09
2018,7,5,8,15,879.0,76.5,0.8,21.4,616.0,596.07,453.83
2018,7,5,8,30,895.0,78.0,0.8,22.1,664.0,649.54,490.96
2018,7,5,8,45,908.0,79.0,0.8,22.85,708.5,700.0,523.71
2018,7,5,9,0,921.0,80.0,0.8,23.6,753.0,749.47,553.55
2018,7,5,9,15,929.0,82.5,0.8,24.25,792.5,795.41,580.59
2018,7,5,9,30,937.0,85.0,0.8,24.9,832.0,839.47,605.89
2018,7,5,9,45,942.5,87.0,0.85,25.6,866.0,878.83,628.47
2018,7,5,10,0,948.0,89.0,0.9,26.3,900.0,915.74,649.26
2018,7,5,10,15,953.0,89.5,0.95,26.85,927.0,948.02,667.38
2018,7,5,10,30,958.0,90.0,1.0,27.4,954.0,977.46,683.69
2018,7,5,10,45,962.0,90.0,1.05,27.95,975.0,1002.47,697.25
2018,7,5,11,0,966.0,90.0,1.1,28.5,996.0,1024.33,708.92
2018,7,5,11,15,967.5,90.0,1.15,28.85,1008.5,1040.46,717.78
2018,7,5,11,30,969.0,90.0,1.2,29.2,1021.0,1053.17,724.72
2018,7,5,11,45,969.0,90.5,1.25,29.55,1026.5,1061.42,729.11
2018,7,5,12,0,969.0,91.0,1.3,29.9,1032.0,1066.13,731.55
2018,7,5,12,15,966.0,91.5,1.45,30.0,1029.0,1064.3,732.67
2018,7,5,12,30,963.0,92.0,1.6,30.1,1026.0,1058.94,731.67
2018,7,5,12,45,950.5,98.0,1.7,30.2,1013.0,1046.27,725.48
2018,7,5,13,0,938.0,104.0,1.8,30.3,1000.0,1030.34,717.36
2018,7,5,13,15,934.0,103.0,1.95,30.2,982.5,1012.47,709.2
2018,7,5,13,30,930.0,102.0,2.1,30.1,965.0,991.41,698.89
2018,7,5,13,45,914.5,107.5,2.2,30.0,938.5,963.15,683.34
2018,7,5,14,0,899.0,113.0,2.3,29.9,912.0,932.44,666.09
2018,7,5,14,15,795.0,166.5,2.4,29.7,855.5,873.43,630.5
2018,7,5,14,30,691.0,220.0,2.5,29.5,799.0,815.74,594.86
2018,7,5,14,45,676.0,214.5,2.55,29.3,761.0,773.67,568.24
2018,7,5,15,0,661.0,209.0,2.6,29.1,723.0,730.65,540.3
2018,7,5,15,15,660.0,194.5,2.6,29.1,684.5,688.34,512.0
2018,7,5,15,30,659.0,180.0,2.6,29.1,646.0,644.41,481.98
2018,7,5,15,45,563.0,193.5,2.7,28.5,573.5,564.67,425.75
2018,7,5,16,0,467.0,207.0,2.8,27.9,501.0,490.82,372.46
2018,7,5,16,15,491.0,181.0,2.8,27.45,468.0,454.68,346.73
2018,7,5,16,30,515.0,155.0,2.8,27.0,435.0,415.41,317.43
2018,7,5,16,45,539.0,132.0,2.8,26.5,399.5,377.21,287.65
2018,7,5,17,0,563.0,109.0,2.8,26.0,364.0,334.44,252.98
2018,7,5,17,15,455.0,111.5,2.75,25.4,301.5,266.45,199.25
2018,7,5,17,30,347.0,114.0,2.7,24.8,239.0,210.67,155.35
2018,7,5,17,45,228.0,98.5,2.65,24.15,175.5,147.23,106.57
2018,7,5,18,0,109.0,83.0,2.6,23.5,112.0,97.94,70.3
2018,7,5,18,15,98.5,68.0,2.55,22.95,90.0,75.55,52.21
2018,7,5,18,30,88.0,53.0,2.5,22.4,68.0,54.44,35.72
2018,7,5,18,45,57.5,37.0,2.45,21.8,45.5,33.61,20.65
2018,7,5,19,0,27.0,21.0,2.4,21.2,23.0,18.91,6.93
2018,7,5,19,15,20.5,11.5,2.35,20.95,12.5,11.3,0.0
2018,7,5,19,30,14.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,7,5,19,45,7.0,1.0,2.25,20.4,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,6,4,45,12.5,3.0,1.7,18.85,3.0,0.0,0.0
2018,7,6,5,0,25.0,6.0,1.8,19.0,6.0,5.9,0.0
2018,7,6,5,15,82.0,20.0,1.75,19.3,27.0,16.85,0.0
2018,7,6,5,30,139.0,34.0,1.7,19.6,48.0,28.14,17.43
2018,7,6,5,45,153.0,51.0,1.7,19.9,74.5,51.52,32.3
2018,7,6,6,0,167.0,68.0,1.7,20.2,101.0,78.54,52.42
2018,7,6,6,15,263.5,79.5,1.65,20.7,148.5,114.62,77.99
2018,7,6,6,30,360.0,91.0,1.6,21.2,196.0,162.6,114.7
2018,7,6,6,45,522.0,80.5,1.5,21.75,265.5,218.8,157.41
2018,7,6,7,0,684.0,70.0,1.4,22.3,335.0,292.6,215.54
2018,7,6,7,15,732.0,69.5,1.55,23.1,389.5,348.61,262.16
2018,7,6,7,30,780.0,69.0,1.7,23.9,444.0,408.97,311.14
2018,7,6,7,45,802.5,71.0,1.85,24.75,493.5,463.91,354.73
2018,7,6,8,0,825.0,73.0,2.0,25.6,543.0,519.25,397.2
2018,7,6,8,15,841.5,74.5,2.15,26.4,590.0,571.36,436.03
2018,7,6,8,30,858.0,76.0,2.3,27.2,637.0,623.4,473.61
2018,7,6,8,45,871.5,77.5,2.4,28.05,680.5,673.08,507.33
2018,7,6,9,0,885.0,79.0,2.5,28.9,724.0,721.9,538.32
2018,7,6,9,15,889.0,84.0,2.55,29.5,762.0,765.93,565.77
2018,7,6,9,30,893.0,89.0,2.6,30.1,800.0,807.88,591.43
2018,7,6,9,45,893.0,94.5,2.7,30.65,831.5,844.74,613.84
2018,7,6,10,0,893.0,100.0,2.8,31.2,863.0,878.9,634.3
2018,7,6,10,15,899.5,100.5,2.9,31.55,890.5,911.0,653.82
2018,7,6,10,30,906.0,101.0,3.0,31.9,918.0,940.51,671.59
2018,7,6,10,45,910.5,102.0,3.05,32.2,939.0,965.91,686.47
2018,7,6,11,0,915.0,103.0,3.1,32.5,960.0,988.33,699.47
2018,7,6,11,15,918.0,103.5,3.2,32.7,974.0,1005.71,709.99
2018,7,6,11,30,921.0,104.0,3.3,32.9,988.0,1019.87,718.59
2018,7,6,11,45,922.5,104.0,3.4,33.05,994.5,1028.75,724.12
2018,7,6,12,0,924.0,104.0,3.5,33.2,1001.0,1034.29,727.69
2018,7,6,12,15,925.0,103.0,3.65,33.2,1000.0,1034.95,729.11
2018,7,6,12,30,926.0,102.0,3.8,33.2,999.0,1032.24,728.51
2018,7,6,12,45,925.0,101.0,3.9,33.25,990.5,1024.15,724.11
2018,7,6,13,0,924.0,100.0,4.0,33.3,982.0,1012.71,717.7
2018,7,6,13,15,921.0,99.5,4.1,33.15,966.0,996.53,708.9
2018,7,6,13,30,918.0,99.0,4.2,33.0,950.0,977.18,698.08
2018,7,6,13,45,913.0,98.0,4.3,32.9,927.0,952.36,683.57
2018,7,6,14,0,908.0,97.0,4.4,32.8,904.0,924.66,667.11
2018,7,6,14,15,902.0,95.5,4.5,32.6,874.5,892.83,648.08
2018,7,6,14,30,896.0,94.0,4.6,32.4,845.0,858.46,627.19
2018,7,6,14,45,888.0,92.5,4.65,32.15,810.0,820.11,603.28
2018,7,6,15,0,880.0,91.0,4.7,31.9,775.0,779.73,577.9
2018,7,6,15,15,869.0,89.0,4.7,31.9,734.5,734.79,548.2
2018,7,6,15,30,858.0,87.0,4.7,31.9,694.0,688.48,517.23
2018,7,6,15,45,845.0,85.0,4.75,31.25,650.0,639.74,484.69
2018,7,6,16,0,832.0,83.0,4.8,30.6,606.0,590.28,449.41
2018,7,6,16,15,814.5,80.5,4.75,30.15,558.5,537.33,409.79
2018,7,6,16,30,797.0,78.0,4.7,29.7,511.0,484.31,368.92
2018,7,6,16,45,774.5,74.0,4.7,29.25,461.0,428.04,324.46
2018,7,6,17,0,752.0,70.0,4.7,28.8,411.0,373.06,279.6
2018,7,6,17,15,720.5,66.5,4.6,28.25,360.5,317.0,232.79
2018,7,6,17,30,689.0,63.0,4.5,27.7,310.0,263.71,187.25
2018,7,6,17,45,645.0,58.0,4.4,27.1,260.5,209.0,140.76
2018,7,6,18,0,601.0,53.0,4.3,26.5,211.0,157.65,97.76
2018,7,6,18,15,535.0,47.0,4.05,25.8,165.0,108.59,59.91
2018,7,6,18,30,469.0,41.0,3.8,25.1,119.0,66.97,32.31
2018,7,6,18,45,365.5,32.5,3.55,24.4,81.0,30.03,14.8
2018,7,6,19,0,262.0,24.0,3.3,23.7,43.0,19.04,6.75
2018,7,6,19,15,140.0,13.0,3.25,23.25,22.5,12.78,0.0
2018,7,6,19,30,18.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,3.1,22.35,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,19.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,4,45,15.0,3.5,1.75,19.5,3.5,0.0,0.0
2018,7,7,5,0,30.0,7.0,1.8,19.8,7.0,6.88,0.0
2018,7,7,5,15,69.0,20.5,1.95,20.3,26.0,17.23,0.0
2018,7,7,5,30,108.0,34.0,2.1,20.8,45.0,28.12,17.21
2018,7,7,5,45,163.0,49.5,2.2,21.35,76.0,50.47,31.02
2018,7,7,6,0,218.0,65.0,2.3,21.9,107.0,80.84,51.86
2018,7,7,6,15,347.0,70.5,2.4,22.6,160.5,119.18,77.63
2018,7,7,6,30,476.0,76.0,2.5,23.3,214.0,173.54,118.46
2018,7,7,6,45,604.5,68.0,2.55,23.95,278.5,228.39,161.75
2018,7,7,7,0,733.0,60.0,2.6,24.6,343.0,297.93,217.91
2018,7,7,7,15,761.0,63.0,2.7,25.3,394.0,352.42,264.08
2018,7,7,7,30,789.0,66.0,2.8,26.0,445.0,409.8,311.23
2018,7,7,7,45,810.0,68.5,2.9,26.75,494.5,464.32,354.74
2018,7,7,8,0,831.0,71.0,3.0,27.5,544.0,519.76,397.47
2018,7,7,8,15,846.5,73.5,3.05,28.1,591.0,572.62,437.02
2018,7,7,8,30,862.0,76.0,3.1,28.7,638.0,625.32,475.18
2018,7,7,8,45,874.0,77.5,3.15,29.35,681.0,674.2,508.71
2018,7,7,9,0,886.0,79.0,3.2,30.0,724.0,722.09,539.4
2018,7,7,9,15,896.5,80.0,3.3,30.35,763.5,767.08,568.49
2018,7,7,9,30,907.0,81.0,3.4,30.7,803.0,810.48,596.17
2018,7,7,9,45,915.0,82.0,3.5,31.1,837.0,849.96,620.83
2018,7,7,10,0,923.0,83.0,3.6,31.5,871.0,887.23,643.82
2018,7,7,10,15,928.5,84.0,3.65,31.7,898.5,919.85,663.86
2018,7,7,10,30,934.0,85.0,3.7,31.9,926.0,949.75,682.07
2018,7,7,10,45,937.5,85.5,3.8,32.05,946.5,974.37,697.27
2018,7,7,11,0,941.0,86.0,3.9,32.2,967.0,995.89,710.54
2018,7,7,11,15,943.0,87.0,3.95,32.3,981.0,1013.26,721.06
2018,7,7,11,30,945.0,88.0,4.0,32.4,995.0,1027.3,729.54
2018,7,7,11,45,946.0,88.0,4.05,32.55,1001.0,1035.93,734.55
2018,7,7,12,0,947.0,88.0,4.1,32.7,1007.0,1041.12,737.51
2018,7,7,12,15,944.5,90.0,4.15,32.7,1005.5,1041.38,737.93
2018,7,7,12,30,942.0,92.0,4.2,32.7,1004.0,1038.19,736.29
2018,7,7,12,45,937.5,94.0,4.25,32.75,995.0,1029.6,731.19
2018,7,7,13,0,933.0,96.0,4.3,32.8,986.0,1017.67,724.08
2018,7,7,13,15,930.0,96.0,4.35,32.75,970.5,1001.9,714.89
2018,7,7,13,30,927.0,96.0,4.4,32.7,955.0,982.91,703.69
2018,7,7,13,45,923.5,94.5,4.45,32.6,932.5,958.81,689.33
2018,7,7,14,0,920.0,93.0,4.5,32.5,910.0,931.72,673.01
2018,7,7,14,15,914.5,91.5,4.55,32.3,881.0,900.0,653.82
2018,7,7,14,30,909.0,90.0,4.6,32.1,852.0,865.68,632.77
2018,7,7,14,45,893.0,93.0,4.65,31.85,815.0,824.97,607.3
2018,7,7,15,0,877.0,96.0,4.7,31.6,778.0,782.74,580.67
2018,7,7,15,15,875.0,90.0,4.7,31.6,739.5,740.5,552.85
2018,7,7,15,30,873.0,84.0,4.7,31.6,701.0,696.15,523.26
2018,7,7,15,45,860.5,81.5,4.8,30.95,656.5,646.55,490.5
2018,7,7,16,0,848.0,79.0,4.9,30.3,612.0,596.16,454.69
2018,7,7,16,15,832.0,76.0,4.9,29.85,564.5,542.77,414.79
2018,7,7,16,30,816.0,73.0,4.9,29.4,517.0,489.42,373.65
2018,7,7,16,45,794.0,70.0,4.9,28.9,467.0,433.07,328.99
2018,7,7,17,0,772.0,67.0,4.9,28.4,417.0,378.26,284.07
2018,7,7,17,15,742.0,63.5,4.8,27.75,366.0,321.62,236.65
2018,7,7,17,30,712.0,60.0,4.7,27.1,315.0,267.57,190.28
2018,7,7,17,45,669.5,55.5,4.65,26.45,265.0,212.42,143.11
2018,7,7,18,0,627.0,51.0,4.6,25.8,215.0,161.73,100.31
2018,7,7,18,15,562.0,45.5,4.35,25.1,168.5,110.55,60.54
2018,7,7,18,30,497.0,40.0,4.1,24.4,122.0,67.93,32.24
2018,7,7,18,45,393.0,32.0,3.85,23.65,83.0,29.88,14.52
2018,7,7,19,0,289.0,24.0,3.6,22.9,44.0,19.08,6.66
2018,7,7,19,15,155.0,13.5,3.45,22.45,23.0,13.27,0.0
2018,7,7,19,30,21.0,3.0,3.3,22.0,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,3.2,21.55,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,20.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,2.25,17.05,4.5,0.0,0.0
2018,7,8,5,0,75.0,8.0,2.4,17.2,9.0,7.86,0.0
2018,7,8,5,15,210.5,19.0,2.4,17.65,36.0,15.29,0.0
2018,7,8,5,30,346.0,30.0,2.4,18.1,63.0,23.34,13.44
2018,7,8,5,45,438.0,37.0,2.45,18.55,104.5,49.78,23.6
2018,7,8,6,0,530.0,44.0,2.5,19.0,146.0,91.57,48.53
2018,7,8,6,15,589.0,50.0,2.55,19.75,194.5,137.67,83.39
2018,7,8,6,30,648.0,56.0,2.6,20.5,243.0,191.57,127.95
2018,7,8,6,45,688.0,60.0,2.65,21.2,293.5,243.5,173.05
2018,7,8,7,0,728.0,64.0,2.7,21.9,344.0,299.48,221.44
2018,7,8,7,15,757.0,67.5,2.75,22.75,395.5,354.62,268.38
2018,7,8,7,30,786.0,71.0,2.8,23.6,447.0,412.09,315.77
2018,7,8,7,45,807.5,73.5,2.9,24.4,497.0,467.39,360.17
2018,7,8,8,0,829.0,76.0,3.0,25.2,547.0,523.02,403.32
2018,7,8,8,15,845.0,78.5,3.05,25.9,594.5,576.13,443.21
2018,7,8,8,30,861.0,81.0,3.1,26.6,642.0,629.13,481.7
2018,7,8,8,45,874.0,83.0,3.2,27.3,686.0,679.22,516.63
2018,7,8,9,0,887.0,85.0,3.3,28.0,730.0,728.39,548.54
2018,7,8,9,15,894.5,88.5,3.35,28.65,769.5,773.75,577.17
2018,7,8,9,30,902.0,92.0,3.4,29.3,809.0,817.28,604.13
2018,7,8,9,45,907.0,94.5,3.5,29.9,842.0,855.68,627.65
2018,7,8,10,0,912.0,97.0,3.6,30.5,875.0,891.68,649.36
2018,7,8,10,15,918.0,98.0,3.7,30.85,903.0,924.48,669.47
2018,7,8,10,30,924.0,99.0,3.8,31.2,931.0,954.62,687.75
2018,7,8,10,45,928.5,99.5,3.9,31.5,952.0,980.01,703.06
2018,7,8,11,0,933.0,100.0,4.0,31.8,973.0,1002.36,716.44
2018,7,8,11,15,936.0,100.0,4.1,31.95,987.0,1019.6,727.04
2018,7,8,11,30,939.0,100.0,4.2,32.1,1001.0,1033.56,735.64
2018,7,8,11,45,940.0,100.5,4.3,32.25,1007.5,1042.69,741.26
2018,7,8,12,0,941.0,101.0,4.4,32.4,1014.0,1048.39,744.84
2018,7,8,12,15,939.5,102.0,4.5,32.4,1012.5,1048.66,745.53
2018,7,8,12,30,938.0,103.0,4.6,32.4,1011.0,1045.5,744.16
2018,7,8,12,45,934.5,103.5,4.7,32.4,1001.5,1036.42,739.12
2018,7,8,13,0,931.0,104.0,4.8,32.4,992.0,1024.01,732.24
2018,7,8,13,15,928.5,103.0,4.85,32.25,976.0,1007.76,723.11
2018,7,8,13,30,926.0,102.0,4.9,32.1,960.0,988.28,711.93
2018,7,8,13,45,921.5,101.0,4.95,32.0,937.0,963.8,697.32
2018,7,8,14,0,917.0,100.0,5.0,31.9,914.0,936.37,680.73
2018,7,8,14,15,911.0,99.0,5.0,31.7,885.0,904.82,661.27
2018,7,8,14,30,905.0,98.0,5.0,31.5,856.0,870.69,639.99
2018,7,8,14,45,897.0,96.0,5.0,31.3,820.5,831.53,615.11
2018,7,8,15,0,889.0,94.0,5.0,31.1,785.0,790.3,588.59
2018,7,8,15,15,878.5,91.5,5.0,31.1,744.0,744.85,558.37
2018,7,8,15,30,868.0,89.0,5.0,31.1,703.0,697.97,526.82
2018,7,8,15,45,854.5,87.0,5.0,30.5,658.5,648.42,493.24
2018,7,8,16,0,841.0,85.0,5.0,29.9,614.0,598.17,456.99
2018,7,8,16,15,824.0,82.5,4.95,29.45,566.0,545.01,417.07
2018,7,8,16,30,807.0,80.0,4.9,29.0,518.0,491.75,375.86
2018,7,8,16,45,783.5,76.5,4.85,28.55,467.5,434.95,330.74
2018,7,8,17,0,760.0,73.0,4.8,28.1,417.0,379.52,285.32
2018,7,8,17,15,728.0,69.5,4.7,27.45,366.0,322.77,237.93
2018,7,8,17,30,696.0,66.0,4.6,26.8,315.0,268.84,191.81
2018,7,8,17,45,651.5,60.5,4.5,26.15,264.5,213.07,144.32
2018,7,8,18,0,607.0,55.0,4.4,25.5,214.0,160.66,100.33
2018,7,8,18,15,539.5,48.5,4.2,24.75,167.0,110.54,61.56
2018,7,8,18,30,472.0,42.0,4.0,24.0,120.0,68.05,33.26
2018,7,8,18,45,366.5,33.5,3.75,23.25,81.5,30.92,15.64
2018,7,8,19,0,261.0,25.0,3.5,22.5,43.0,20.15,7.17
2018,7,8,19,15,139.5,13.5,3.45,22.0,22.5,13.27,0.0
2018,7,8,19,30,18.0,2.0,3.4,21.5,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.35,21.0,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,20.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.5,2.15,17.4,4.5,0.0,0.0
2018,7,9,5,0,74.0,9.0,2.3,17.6,9.0,8.85,0.0
2018,7,9,5,15,211.5,19.0,2.35,18.05,35.5,15.39,0.0
2018,7,9,5,30,349.0,29.0,2.4,18.5,62.0,22.47,12.61
2018,7,9,5,45,442.5,36.5,2.5,19.0,104.0,48.92,22.95
2018,7,9,6,0,536.0,44.0,2.6,19.5,146.0,91.48,48.18
2018,7,9,6,15,595.5,49.5,2.6,20.2,194.5,137.48,82.77
2018,7,9,6,30,655.0,55.0,2.6,20.9,243.0,191.31,127.18
2018,7,9,6,45,695.0,59.5,2.65,21.65,294.5,244.1,172.91
2018,7,9,7,0,735.0,64.0,2.7,22.4,346.0,300.96,221.91
2018,7,9,7,15,763.5,67.5,2.8,23.15,397.5,356.3,269.14
2018,7,9,7,30,792.0,71.0,2.9,23.9,449.0,413.92,316.82
2018,7,9,7,45,813.0,74.0,3.0,24.7,499.0,469.82,361.67
2018,7,9,8,0,834.0,77.0,3.1,25.5,549.0,526.0,405.21
2018,7,9,8,15,850.5,79.0,3.25,26.25,597.0,579.19,445.34
2018,7,9,8,30,867.0,81.0,3.4,27.0,645.0,632.31,484.18
2018,7,9,8,45,879.5,83.0,3.55,27.75,689.0,682.37,519.2
2018,7,9,9,0,892.0,85.0,3.7,28.5,733.0,731.47,551.17
2018,7,9,9,15,903.0,85.5,3.75,29.0,772.5,776.69,580.12
2018,7,9,9,30,914.0,86.0,3.8,29.5,812.0,820.33,607.59
2018,7,9,9,45,923.0,86.5,3.9,30.0,846.5,860.48,632.61
2018,7,9,10,0,932.0,87.0,4.0,30.5,881.0,898.47,655.94
2018,7,9,10,15,937.0,88.0,4.05,30.9,908.5,931.01,675.5
2018,7,9,10,30,942.0,89.0,4.1,31.3,936.0,960.77,693.14
2018,7,9,10,45,945.5,89.5,4.15,31.65,956.5,985.67,707.72
2018,7,9,11,0,949.0,90.0,4.2,32.0,977.0,1007.44,720.28
2018,7,9,11,15,950.5,91.0,4.3,32.2,990.5,1024.53,730.62
2018,7,9,11,30,952.0,92.0,4.4,32.4,1004.0,1038.25,738.9
2018,7,9,11,45,953.0,92.0,4.5,32.6,1010.5,1047.02,744.12
2018,7,9,12,0,954.0,92.0,4.6,32.8,1017.0,1052.31,747.26
2018,7,9,12,15,952.0,93.0,4.7,32.8,1015.0,1052.13,747.64
2018,7,9,12,30,950.0,94.0,4.8,32.8,1013.0,1048.47,746.09
2018,7,9,12,45,946.0,95.0,4.9,32.8,1003.5,1039.35,741.33
2018,7,9,13,0,942.0,96.0,5.0,32.8,994.0,1026.86,734.48
2018,7,9,13,15,939.5,95.0,5.05,32.65,978.0,1010.48,725.23
2018,7,9,13,30,937.0,94.0,5.1,32.5,962.0,990.82,713.88
2018,7,9,13,45,919.0,101.0,5.15,32.3,935.0,961.69,696.46
2018,7,9,14,0,901.0,108.0,5.2,32.1,908.0,930.21,677.41
2018,7,9,14,15,800.5,162.0,5.2,31.85,855.0,874.8,641.93
2018,7,9,14,30,700.0,216.0,5.2,31.6,802.0,820.44,606.73
2018,7,9,14,45,696.5,205.5,5.25,31.35,767.5,782.45,582.25
2018,7,9,15,0,693.0,195.0,5.3,31.1,733.0,742.64,555.95
2018,7,9,15,15,648.5,198.5,5.3,31.1,681.0,684.8,514.82
2018,7,9,15,30,604.0,202.0,5.3,31.1,629.0,628.76,474.39
2018,7,9,15,45,562.5,197.5,5.3,30.45,574.5,567.62,431.01
2018,7,9,16,0,521.0,193.0,5.3,29.8,520.0,510.52,389.57
2018,7,9,16,15,518.5,176.5,5.25,29.35,480.0,466.28,356.83
2018,7,9,16,30,516.0,160.0,5.2,28.9,440.0,421.41,322.65
2018,7,9,16,45,424.0,162.0,5.15,28.45,377.0,353.21,269.74
2018,7,9,17,0,332.0,164.0,5.1,28.0,314.0,292.96,222.68
2018,7,9,17,15,316.5,143.5,4.95,27.4,272.5,248.6,187.09
2018,7,9,17,30,301.0,123.0,4.8,26.8,231.0,205.79,152.07
2018,7,9,17,45,295.0,105.0,4.65,26.2,196.5,169.25,121.33
2018,7,9,18,0,289.0,87.0,4.5,25.6,162.0,132.77,90.63
2018,7,9,18,15,241.0,71.0,4.25,24.95,124.5,94.89,61.4
2018,7,9,18,30,193.0,55.0,4.0,24.3,87.0,61.92,37.82
2018,7,9,18,45,149.5,40.0,3.7,23.65,59.5,35.39,21.03
2018,7,9,19,0,106.0,25.0,3.4,23.0,32.0,20.91,7.38
2018,7,9,19,15,64.0,14.0,3.25,22.6,17.0,13.76,0.0
2018,7,9,19,30,22.0,3.0,3.1,22.2,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,3.0,21.8,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.75,21.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.65,17.65,4.0,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,17.9,8.0,7.86,0.0
2018,7,10,5,15,233.5,17.5,1.8,18.35,35.0,13.97,0.0
2018,7,10,5,30,380.0,27.0,1.9,18.8,62.0,20.66,11.02
2018,7,10,5,45,471.5,33.5,2.0,19.3,104.0,46.73,20.64
2018,7,10,6,0,563.0,40.0,2.1,19.8,146.0,91.05,46.73
2018,7,10,6,15,621.5,45.0,2.2,20.45,195.0,137.69,81.67
2018,7,10,6,30,680.0,50.0,2.3,21.1,244.0,190.9,125.64
2018,7,10,6,45,719.0,53.0,2.45,21.75,295.0,243.32,171.34
2018,7,10,7,0,758.0,56.0,2.6,22.4,346.0,299.66,220.28
2018,7,10,7,15,786.5,59.0,2.65,22.95,398.0,356.61,269.1
2018,7,10,7,30,815.0,62.0,2.7,23.5,450.0,414.72,317.5
2018,7,10,7,45,778.5,81.5,2.75,24.1,485.0,459.57,354.26
2018,7,10,8,0,742.0,101.0,2.8,24.7,520.0,500.18,386.06
2018,7,10,8,15,796.0,93.0,2.85,25.2,578.0,561.06,432.4
2018,7,10,8,30,850.0,85.0,2.9,25.7,636.0,625.01,479.67
2018,7,10,8,45,882.0,79.0,2.95,26.15,686.0,679.43,518.25
2018,7,10,9,0,914.0,73.0,3.0,26.6,736.0,734.52,554.64
2018,7,10,9,15,919.5,77.0,3.1,27.05,775.0,780.06,584.04
2018,7,10,9,30,925.0,81.0,3.2,27.5,814.0,823.57,611.75
2018,7,10,9,45,928.0,85.0,3.25,27.9,847.5,862.74,636.08
2018,7,10,10,0,931.0,89.0,3.3,28.3,881.0,899.33,658.48
2018,7,10,10,15,937.0,89.5,3.35,28.7,909.0,932.28,678.29
2018,7,10,10,30,943.0,90.0,3.4,29.1,937.0,962.49,696.22
2018,7,10,10,45,947.5,90.5,3.45,29.45,958.5,988.41,711.44
2018,7,10,11,0,952.0,91.0,3.5,29.8,980.0,1011.23,724.67
2018,7,10,11,15,955.0,91.0,3.55,30.0,994.5,1028.85,735.06
2018,7,10,11,30,958.0,91.0,3.6,30.2,1009.0,1043.13,743.41
2018,7,10,11,45,942.0,103.0,3.65,30.45,1010.5,1047.25,745.28
2018,7,10,12,0,926.0,115.0,3.7,30.7,1012.0,1047.63,744.95
2018,7,10,12,15,859.5,156.0,3.75,30.75,988.0,1022.6,729.19
2018,7,10,12,30,793.0,197.0,3.8,30.8,964.0,1001.0,715.82
2018,7,10,12,45,872.0,146.5,3.9,30.85,983.0,1017.73,727.4
2018,7,10,13,0,951.0,96.0,4.0,30.9,1002.0,1035.88,739.69
2018,7,10,13,15,948.0,95.5,4.1,30.8,986.0,1019.41,730.34
2018,7,10,13,30,945.0,95.0,4.2,30.7,970.0,999.66,719.12
2018,7,10,13,45,940.5,94.5,4.3,30.6,947.0,975.31,704.9
2018,7,10,14,0,936.0,94.0,4.4,30.5,924.0,947.94,688.65
2018,7,10,14,15,930.0,92.5,4.45,30.3,894.0,915.36,668.87
2018,7,10,14,30,924.0,91.0,4.5,30.1,864.0,880.15,647.19
2018,7,10,14,45,915.5,89.5,4.6,29.85,828.0,840.44,622.54
2018,7,10,15,0,907.0,88.0,4.7,29.6,792.0,798.64,596.42
2018,7,10,15,15,896.5,86.0,4.7,29.6,751.0,752.98,566.1
2018,7,10,15,30,886.0,84.0,4.7,29.6,710.0,705.83,534.4
2018,7,10,15,45,864.0,85.0,4.8,28.9,662.0,652.94,499.14
2018,7,10,16,0,842.0,86.0,4.9,28.2,614.0,600.08,461.25
2018,7,10,16,15,831.5,81.0,4.95,27.65,567.5,547.95,422.36
2018,7,10,16,30,821.0,76.0,5.0,27.1,521.0,495.32,381.7
2018,7,10,16,45,799.5,72.5,5.05,26.55,470.5,438.39,336.32
2018,7,10,17,0,778.0,69.0,5.1,26.0,420.0,382.88,290.52
2018,7,10,17,15,746.0,65.5,5.05,25.25,368.5,325.12,241.86
2018,7,10,17,30,714.0,62.0,5.0,24.5,317.0,270.16,194.39
2018,7,10,17,45,669.0,57.5,5.0,23.75,266.0,214.2,146.18
2018,7,10,18,0,624.0,53.0,5.0,23.0,215.0,163.01,102.63
2018,7,10,18,15,555.5,47.0,4.8,22.25,167.5,110.96,61.89
2018,7,10,18,30,487.0,41.0,4.6,21.5,120.0,67.95,33.08
2018,7,10,18,45,378.0,33.0,4.45,20.75,81.5,30.42,15.46
2018,7,10,19,0,269.0,25.0,4.3,20.0,43.0,20.27,6.85
2018,7,10,19,15,143.5,14.0,4.2,19.55,22.5,13.76,0.0
2018,7,10,19,30,18.0,3.0,4.1,19.1,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.5,3.95,18.6,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
