Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,16,15,749.0,94.0,3.25,28.35,526.5,514.36,392.78
2018,7,20,16,30,729.0,90.0,3.2,27.9,479.0,461.41,352.22
2018,7,20,16,45,702.5,86.5,3.2,27.45,430.0,406.87,309.28
2018,7,20,17,0,676.0,83.0,3.2,27.0,381.0,353.31,265.8
2018,7,20,17,15,639.5,77.5,3.15,26.45,331.0,297.08,219.31
2018,7,20,17,30,603.0,72.0,3.1,25.9,281.0,244.29,174.66
2018,7,20,17,45,552.5,65.5,3.0,25.35,232.5,190.95,129.81
2018,7,20,18,0,502.0,59.0,2.9,24.8,184.0,143.1,90.25
2018,7,20,18,15,429.0,51.5,2.85,24.3,140.5,97.31,55.55
2018,7,20,18,30,356.0,44.0,2.8,23.8,97.0,59.92,31.21
2018,7,20,18,45,251.0,32.0,2.7,23.3,62.5,26.42,15.78
2018,7,20,19,0,146.0,20.0,2.6,22.8,28.0,15.71,0.0
2018,7,20,19,15,73.0,10.0,2.5,22.5,14.0,9.83,0.0
2018,7,20,19,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.25,21.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.15,21.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,21,5,15,91.0,14.5,1.35,18.05,20.5,14.25,0.0
2018,7,21,5,30,173.0,27.0,1.4,18.5,39.0,21.2,8.56
2018,7,21,5,45,267.5,38.0,1.45,18.9,74.5,37.99,20.39
2018,7,21,6,0,362.0,49.0,1.5,19.3,110.0,73.39,41.06
2018,7,21,6,15,427.0,58.5,1.5,19.9,154.5,113.55,69.97
2018,7,21,6,30,492.0,68.0,1.5,20.5,199.0,161.16,107.88
2018,7,21,6,45,531.5,76.0,1.55,21.05,245.5,208.18,147.83
2018,7,21,7,0,571.0,84.0,1.6,21.6,292.0,259.4,191.42
2018,7,21,7,15,614.5,88.5,1.6,22.25,343.5,312.63,235.89
2018,7,21,7,30,658.0,93.0,1.6,22.9,395.0,370.0,282.55
2018,7,21,7,45,689.5,95.5,1.55,23.55,444.5,423.53,324.95
2018,7,21,8,0,721.0,98.0,1.5,24.2,494.0,479.79,367.89
2018,7,21,8,15,741.5,101.5,1.55,24.8,541.0,532.04,406.89
2018,7,21,8,30,762.0,105.0,1.6,25.4,588.0,584.85,445.07
2018,7,21,8,45,778.5,107.0,1.6,25.95,631.5,633.74,479.15
2018,7,21,9,0,795.0,109.0,1.6,26.5,675.0,682.26,511.32
2018,7,21,9,15,803.5,113.5,1.65,27.05,713.5,726.67,539.32
2018,7,21,9,30,812.0,118.0,1.7,27.6,752.0,767.31,564.39
2018,7,21,9,45,816.5,123.0,1.75,28.1,784.5,805.28,587.49
2018,7,21,10,0,821.0,128.0,1.8,28.6,817.0,841.05,608.91
2018,7,21,10,15,829.0,129.0,1.95,28.9,845.0,873.59,629.53
2018,7,21,10,30,837.0,130.0,2.1,29.2,873.0,903.83,648.6
2018,7,21,10,45,843.5,130.5,2.2,29.45,895.0,929.68,664.5
2018,7,21,11,0,850.0,131.0,2.3,29.7,917.0,952.85,678.71
2018,7,21,11,15,854.5,131.0,2.45,29.8,931.5,970.74,690.52
2018,7,21,11,30,859.0,131.0,2.6,29.9,946.0,985.64,700.53
2018,7,21,11,45,862.0,130.5,2.75,29.95,953.5,995.48,707.57
2018,7,21,12,0,865.0,130.0,2.9,30.0,961.0,1002.17,712.72
2018,7,21,12,15,869.5,127.0,3.0,29.95,961.5,1004.66,715.17
2018,7,21,12,30,874.0,124.0,3.1,29.9,962.0,1003.9,715.7
2018,7,21,12,45,878.0,119.5,3.15,29.8,955.5,997.84,712.71
2018,7,21,13,0,882.0,115.0,3.2,29.7,949.0,988.46,707.72
2018,7,21,13,15,880.0,114.0,3.25,29.55,934.0,973.46,699.35
2018,7,21,13,30,878.0,113.0,3.3,29.4,919.0,955.34,689.04
2018,7,21,13,45,874.0,111.5,3.3,29.25,897.0,931.8,674.88
2018,7,21,14,0,870.0,110.0,3.3,29.1,875.0,905.41,658.86
2018,7,21,14,15,863.5,108.5,3.35,28.9,846.0,874.09,639.95
2018,7,21,14,30,857.0,107.0,3.4,28.7,817.0,840.33,619.26
2018,7,21,14,45,849.0,104.5,3.4,28.5,782.5,802.06,595.07
2018,7,21,15,0,841.0,102.0,3.4,28.3,748.0,761.83,569.29
2018,7,21,15,15,829.0,100.5,3.4,28.3,708.0,717.87,540.2
2018,7,21,15,30,817.0,99.0,3.4,28.3,668.0,672.69,509.91
2018,7,21,15,45,803.0,95.5,3.35,27.75,624.0,624.04,476.16
2018,7,21,16,0,789.0,92.0,3.3,27.2,580.0,573.65,439.72
2018,7,21,16,15,771.0,89.0,3.3,26.8,533.0,521.24,400.51
2018,7,21,16,30,753.0,86.0,3.3,26.4,486.0,469.18,360.3
2018,7,21,16,45,728.5,81.5,3.25,26.05,436.5,413.27,315.79
2018,7,21,17,0,704.0,77.0,3.2,25.7,387.0,358.93,271.17
2018,7,21,17,15,669.5,72.5,3.15,25.15,337.0,302.06,223.74
2018,7,21,17,30,635.0,68.0,3.1,24.6,287.0,249.17,178.52
2018,7,21,17,45,586.5,62.0,3.05,24.1,238.0,195.0,132.47
2018,7,21,18,0,538.0,56.0,3.0,23.6,189.0,146.07,91.58
2018,7,21,18,15,464.5,48.5,2.9,23.05,144.0,98.21,55.08
2018,7,21,18,30,391.0,41.0,2.8,22.5,99.0,58.78,29.45
2018,7,21,18,45,279.0,30.5,2.7,21.9,64.0,24.81,14.5
2018,7,21,19,0,167.0,20.0,2.6,21.3,29.0,15.75,0.0
2018,7,21,19,15,83.5,10.0,2.55,21.0,14.5,9.83,0.0
2018,7,21,19,30,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,22,5,15,110.5,14.0,1.25,17.95,21.0,13.76,0.0
2018,7,22,5,30,209.0,26.0,1.2,18.3,40.0,20.42,7.46
2018,7,22,5,45,310.5,36.0,1.2,18.65,77.0,37.29,19.3
2018,7,22,6,0,412.0,46.0,1.2,19.0,114.0,74.08,39.85
2018,7,22,6,15,480.5,53.5,1.2,19.5,160.0,115.61,69.42
2018,7,22,6,30,549.0,61.0,1.2,20.0,206.0,164.97,108.77
2018,7,22,6,45,596.0,66.0,1.2,20.5,255.0,214.16,150.59
2018,7,22,7,0,643.0,71.0,1.2,21.0,304.0,268.32,196.73
2018,7,22,7,15,677.0,75.5,1.2,21.6,354.5,322.0,242.08
2018,7,22,7,30,711.0,80.0,1.2,22.2,405.0,379.46,289.08
2018,7,22,7,45,736.0,83.5,1.2,22.8,454.5,433.55,332.11
2018,7,22,8,0,761.0,87.0,1.2,23.4,504.0,489.15,374.72
2018,7,22,8,15,780.5,90.0,1.25,24.05,551.5,542.31,414.23
2018,7,22,8,30,800.0,93.0,1.3,24.7,599.0,595.86,452.71
2018,7,22,8,45,815.5,94.5,1.35,25.35,642.5,644.34,486.5
2018,7,22,9,0,831.0,96.0,1.4,26.0,686.0,692.94,518.07
2018,7,22,9,15,841.5,98.5,1.4,26.6,725.5,737.98,545.72
2018,7,22,9,30,852.0,101.0,1.4,27.2,765.0,781.55,571.89
2018,7,22,9,45,860.0,103.0,1.45,27.8,799.0,820.86,595.35
2018,7,22,10,0,868.0,105.0,1.5,28.4,833.0,858.09,617.21
2018,7,22,10,15,875.0,106.0,1.6,28.75,861.0,891.16,637.4
2018,7,22,10,30,882.0,107.0,1.7,29.1,889.0,921.72,655.94
2018,7,22,10,45,887.5,107.0,1.8,29.45,910.5,947.18,671.23
2018,7,22,11,0,893.0,107.0,1.9,29.8,932.0,969.77,684.75
2018,7,22,11,15,896.0,108.0,2.0,30.0,946.5,987.93,695.98
2018,7,22,11,30,899.0,109.0,2.1,30.2,961.0,1002.91,705.32
2018,7,22,11,45,901.0,108.5,2.2,30.35,968.0,1012.11,711.31
2018,7,22,12,0,903.0,108.0,2.3,30.5,975.0,1018.0,715.39
2018,7,22,12,15,903.5,108.0,2.4,30.5,974.5,1019.55,717.31
2018,7,22,12,30,904.0,108.0,2.5,30.5,974.0,1017.73,717.25
2018,7,22,12,45,903.5,106.5,2.6,30.45,966.0,1010.02,713.75
2018,7,22,13,0,903.0,105.0,2.7,30.4,958.0,998.97,708.23
2018,7,22,13,15,900.0,104.5,2.8,30.3,942.5,983.21,699.92
2018,7,22,13,30,897.0,104.0,2.9,30.2,927.0,964.28,689.6
2018,7,22,13,45,893.0,102.5,2.95,30.05,904.5,940.32,675.76
2018,7,22,14,0,889.0,101.0,3.0,29.9,882.0,913.44,660.0
2018,7,22,14,15,883.0,99.5,3.1,29.7,853.0,882.0,641.61
2018,7,22,14,30,877.0,98.0,3.2,29.5,824.0,848.04,621.34
2018,7,22,14,45,868.5,96.5,3.25,29.35,789.0,809.68,597.46
2018,7,22,15,0,860.0,95.0,3.3,29.2,754.0,769.33,571.95
2018,7,22,15,15,848.5,93.0,3.3,29.2,713.5,724.46,542.44
2018,7,22,15,30,837.0,91.0,3.3,29.2,673.0,678.27,511.67
2018,7,22,15,45,822.5,88.5,3.45,28.6,628.5,628.53,478.41
2018,7,22,16,0,808.0,86.0,3.6,28.0,584.0,578.22,442.66
2018,7,22,16,15,789.5,83.0,3.65,27.55,536.5,525.07,403.04
2018,7,22,16,30,771.0,80.0,3.7,27.1,489.0,471.81,362.02
2018,7,22,16,45,746.0,76.5,3.75,26.65,439.0,415.74,317.51
2018,7,22,17,0,721.0,73.0,3.8,26.2,389.0,361.25,272.8
2018,7,22,17,15,686.5,69.0,3.8,25.6,338.5,304.85,225.6
2018,7,22,17,30,652.0,65.0,3.8,25.0,288.0,250.62,179.18
2018,7,22,17,45,604.0,59.0,3.85,24.35,238.5,195.63,132.37
2018,7,22,18,0,556.0,53.0,3.9,23.7,189.0,145.81,90.65
2018,7,22,18,15,483.0,46.0,3.8,23.15,144.0,97.51,53.76
2018,7,22,18,30,410.0,39.0,3.7,22.6,99.0,57.58,27.98
2018,7,22,18,45,295.5,29.5,3.6,22.0,64.0,23.57,13.39
2018,7,22,19,0,181.0,20.0,3.5,21.4,29.0,16.31,0.0
2018,7,22,19,15,90.5,10.0,3.4,21.1,14.5,9.83,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.95,17.35,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,2.0,17.4,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.0,2.0,17.85,21.5,12.78,0.0
2018,7,23,5,30,265.0,23.0,2.0,18.3,41.0,18.28,5.45
2018,7,23,5,45,371.0,31.5,2.0,18.8,79.5,33.92,15.81
2018,7,23,6,0,477.0,40.0,2.0,19.3,118.0,73.0,36.57
2018,7,23,6,15,544.0,46.0,2.0,20.0,165.0,116.54,67.38
2018,7,23,6,30,611.0,52.0,2.0,20.7,212.0,168.83,109.33
2018,7,23,6,45,655.5,56.5,2.05,21.45,262.5,220.21,153.41
2018,7,23,7,0,700.0,61.0,2.1,22.2,313.0,276.28,201.63
2018,7,23,7,15,731.5,65.0,2.1,22.95,364.5,331.55,248.78
2018,7,23,7,30,763.0,69.0,2.1,23.7,416.0,389.53,296.69
2018,7,23,7,45,785.5,72.5,2.1,24.45,466.5,445.19,341.32
2018,7,23,8,0,808.0,76.0,2.1,25.2,517.0,502.05,385.19
2018,7,23,8,15,824.5,78.5,2.1,25.9,564.5,555.06,424.74
2018,7,23,8,30,841.0,81.0,2.1,26.6,612.0,608.06,462.86
2018,7,23,8,45,853.0,84.0,2.1,27.35,656.0,658.3,497.59
2018,7,23,9,0,865.0,87.0,2.1,28.1,700.0,707.6,528.72
2018,7,23,9,15,876.5,88.0,2.1,28.7,740.0,753.29,556.96
2018,7,23,9,30,888.0,89.0,2.1,29.3,780.0,797.51,583.71
2018,7,23,9,45,897.0,90.0,2.1,29.9,814.5,837.95,607.51
2018,7,23,10,0,906.0,91.0,2.1,30.5,849.0,876.27,629.6
2018,7,23,10,15,911.5,92.5,2.15,30.85,877.5,909.67,649.35
2018,7,23,10,30,917.0,94.0,2.2,31.2,906.0,940.37,667.31
2018,7,23,10,45,921.5,94.5,2.25,31.5,927.5,966.24,682.3
2018,7,23,11,0,926.0,95.0,2.3,31.8,949.0,989.08,695.41
2018,7,23,11,15,929.0,95.0,2.35,31.95,963.0,1006.77,705.8
2018,7,23,11,30,932.0,95.0,2.4,32.1,977.0,1021.16,714.26
2018,7,23,11,45,933.0,95.5,2.5,32.2,984.0,1030.7,720.48
2018,7,23,12,0,934.0,96.0,2.6,32.3,991.0,1036.78,724.7
2018,7,23,12,15,929.0,99.0,2.75,32.3,989.0,1035.93,725.52
2018,7,23,12,30,924.0,102.0,2.9,32.3,987.0,1031.62,724.28
2018,7,23,12,45,849.0,154.0,3.0,32.3,961.5,1003.66,707.86
2018,7,23,13,0,774.0,206.0,3.1,32.3,936.0,979.63,693.99
2018,7,23,13,15,683.0,263.0,3.25,32.15,899.5,942.05,672.07
2018,7,23,13,30,592.0,320.0,3.4,32.0,863.0,899.36,643.31
2018,7,23,13,45,563.0,322.5,3.5,31.85,828.5,861.52,619.61
2018,7,23,14,0,534.0,325.0,3.6,31.7,794.0,822.9,595.0
2018,7,23,14,15,540.0,307.0,3.65,31.25,767.0,794.12,578.27
2018,7,23,14,30,546.0,289.0,3.7,30.8,740.0,763.2,559.74
2018,7,23,14,45,505.5,287.0,3.8,30.4,690.5,708.29,523.29
2018,7,23,15,0,465.0,285.0,3.9,30.0,641.0,654.65,487.08
2018,7,23,15,15,453.5,269.0,3.9,30.0,600.5,610.29,456.48
2018,7,23,15,30,442.0,253.0,3.9,30.0,560.0,565.69,425.16
2018,7,23,15,45,350.0,256.0,3.95,28.95,489.0,484.42,367.0
2018,7,23,16,0,258.0,259.0,4.0,27.9,418.0,414.08,315.57
2018,7,23,16,15,181.0,241.5,4.05,27.4,348.5,338.08,258.67
2018,7,23,16,30,104.0,224.0,4.1,26.9,279.0,270.28,207.17
2018,7,23,16,45,73.0,187.0,4.15,26.35,223.5,214.25,164.52
2018,7,23,17,0,42.0,150.0,4.2,25.8,168.0,161.75,123.96
2018,7,23,17,15,44.0,133.0,4.15,25.3,150.0,143.22,109.53
2018,7,23,17,30,46.0,116.0,4.1,24.8,132.0,124.48,94.56
2018,7,23,17,45,31.5,70.5,4.1,24.25,80.5,75.15,54.99
2018,7,23,18,0,17.0,25.0,4.1,23.7,29.0,27.24,16.15
2018,7,23,18,15,16.5,20.0,3.95,23.2,23.0,21.34,11.21
2018,7,23,18,30,16.0,15.0,3.8,22.7,17.0,15.33,6.28
2018,7,23,18,45,10.5,9.5,3.65,22.25,10.5,9.08,1.64
2018,7,23,19,0,5.0,4.0,3.5,21.8,4.0,3.9,0.0
2018,7,23,19,15,2.5,2.0,3.4,21.5,2.0,1.97,0.0
2018,7,23,19,30,0.0,0.0,3.3,21.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.2,20.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,19.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,1.8,18.15,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,1.9,18.3,2.0,0.0,0.0
2018,7,24,5,15,128.0,13.5,1.95,18.7,21.0,13.27,0.0
2018,7,24,5,30,241.0,24.0,2.0,19.1,40.0,19.45,5.33
2018,7,24,5,45,350.0,33.0,2.1,19.5,78.0,34.39,16.69
2018,7,24,6,0,459.0,42.0,2.2,19.9,116.0,72.86,37.13
2018,7,24,6,15,530.0,48.5,2.2,20.55,163.5,116.35,67.66
2018,7,24,6,30,601.0,55.0,2.2,21.2,211.0,167.94,108.74
2018,7,24,6,45,649.5,59.5,2.25,21.85,262.5,220.96,153.93
2018,7,24,7,0,698.0,64.0,2.3,22.5,314.0,277.93,202.77
2018,7,24,7,15,731.5,67.0,2.4,23.35,365.5,332.86,249.65
2018,7,24,7,30,765.0,70.0,2.5,24.2,417.0,390.71,297.59
2018,7,24,7,45,702.0,97.0,2.65,25.05,444.5,429.32,329.64
2018,7,24,8,0,639.0,124.0,2.8,25.9,472.0,461.02,354.58
2018,7,24,8,15,727.0,108.0,2.9,26.5,538.5,528.86,406.39
2018,7,24,8,30,815.0,92.0,3.0,27.1,605.0,603.23,461.64
2018,7,24,8,45,847.5,87.5,3.1,27.7,655.0,657.74,500.8
2018,7,24,9,0,880.0,83.0,3.2,28.3,705.0,713.77,538.11
2018,7,24,9,15,887.5,86.0,3.3,28.85,744.5,759.16,567.23
2018,7,24,9,30,895.0,89.0,3.4,29.4,784.0,802.74,594.77
2018,7,24,9,45,899.0,92.0,3.5,29.9,817.0,841.38,618.78
2018,7,24,10,0,903.0,95.0,3.6,30.4,850.0,877.56,640.95
2018,7,24,10,15,909.0,96.5,3.7,30.85,878.5,911.36,661.51
2018,7,24,10,30,915.0,98.0,3.8,31.3,907.0,942.49,680.21
2018,7,24,10,45,919.5,99.0,3.85,31.7,929.0,968.86,695.6
2018,7,24,11,0,924.0,100.0,3.9,32.1,951.0,992.2,709.02
2018,7,24,11,15,927.0,99.5,4.0,32.25,965.0,1009.37,719.55
2018,7,24,11,30,930.0,99.0,4.1,32.4,979.0,1023.25,728.09
2018,7,24,11,45,931.5,99.5,4.2,32.5,986.0,1033.28,734.43
2018,7,24,12,0,933.0,100.0,4.3,32.6,993.0,1039.86,738.71
2018,7,24,12,15,932.0,100.5,4.35,32.65,992.0,1040.47,739.15
2018,7,24,12,30,931.0,101.0,4.4,32.7,991.0,1037.59,737.53
2018,7,24,12,45,928.5,101.0,4.45,32.7,982.0,1029.24,732.7
2018,7,24,13,0,926.0,101.0,4.5,32.7,973.0,1017.48,725.8
2018,7,24,13,15,923.5,100.0,4.55,32.65,957.5,1001.35,716.32
2018,7,24,13,30,921.0,99.0,4.6,32.6,942.0,981.94,704.79
2018,7,24,13,45,917.0,98.0,4.65,32.5,919.5,957.94,690.44
2018,7,24,14,0,913.0,97.0,4.7,32.4,897.0,930.94,674.09
2018,7,24,14,15,906.5,96.0,4.7,32.25,867.5,898.85,654.28
2018,7,24,14,30,900.0,95.0,4.7,32.1,838.0,864.18,632.65
2018,7,24,14,45,892.0,93.0,4.75,31.95,802.5,824.87,608.01
2018,7,24,15,0,884.0,91.0,4.8,31.8,767.0,783.45,581.65
2018,7,24,15,15,872.5,89.5,4.8,31.8,726.0,738.06,551.63
2018,7,24,15,30,861.0,88.0,4.8,31.8,685.0,691.28,520.3
2018,7,24,15,45,847.5,85.5,4.8,31.3,640.0,641.04,486.07
2018,7,24,16,0,834.0,83.0,4.8,30.8,595.0,590.09,449.24
2018,7,24,16,15,816.0,80.0,4.75,30.4,546.5,535.67,408.42
2018,7,24,16,30,798.0,77.0,4.7,30.0,498.0,481.42,366.48
2018,7,24,16,45,773.5,73.5,4.65,29.6,447.0,424.1,320.95
2018,7,24,17,0,749.0,70.0,4.6,29.2,396.0,368.27,275.2
2018,7,24,17,15,715.5,66.5,4.45,28.55,345.0,311.14,227.51
2018,7,24,17,30,682.0,63.0,4.3,27.9,294.0,257.04,181.34
2018,7,24,17,45,634.0,57.5,4.1,27.3,243.5,199.86,133.0
2018,7,24,18,0,586.0,52.0,3.9,26.7,193.0,148.83,90.62
2018,7,24,18,15,512.0,45.0,3.6,26.0,146.5,98.78,52.96
2018,7,24,18,30,438.0,38.0,3.3,25.3,100.0,57.24,26.77
2018,7,24,18,45,310.0,28.5,3.0,24.55,63.5,22.05,11.77
2018,7,24,19,0,182.0,19.0,2.7,23.8,27.0,15.55,0.0
2018,7,24,19,15,91.0,9.5,2.6,23.45,13.5,9.34,0.0
2018,7,24,19,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.3,22.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,5,15,139.0,11.0,1.9,19.1,19.5,10.81,0.0
2018,7,25,5,30,278.0,22.0,2.0,19.6,39.0,17.56,3.38
2018,7,25,5,45,398.0,30.0,2.15,20.15,79.5,32.01,14.32
2018,7,25,6,0,518.0,38.0,2.3,20.7,120.0,73.01,35.07
2018,7,25,6,15,585.0,43.0,2.35,21.4,168.0,119.02,67.25
2018,7,25,6,30,652.0,48.0,2.4,22.1,216.0,171.32,109.04
2018,7,25,6,45,695.5,52.0,2.4,22.75,267.5,224.28,154.54
2018,7,25,7,0,739.0,56.0,2.4,23.4,319.0,281.79,204.13
2018,7,25,7,15,736.0,66.5,2.65,24.25,363.5,333.3,249.23
2018,7,25,7,30,733.0,77.0,2.9,25.1,408.0,383.78,291.97
2018,7,25,7,45,788.5,72.5,3.1,25.95,467.0,445.36,341.39
2018,7,25,8,0,844.0,68.0,3.3,26.8,526.0,511.54,392.89
2018,7,25,8,15,860.5,70.0,3.45,27.55,574.5,565.9,434.14
2018,7,25,8,30,877.0,72.0,3.6,28.3,623.0,620.2,474.05
2018,7,25,8,45,889.5,74.0,3.75,29.05,668.0,671.49,510.26
2018,7,25,9,0,902.0,76.0,3.9,29.8,713.0,721.81,543.05
2018,7,25,9,15,900.0,84.0,4.05,30.35,750.5,766.16,571.63
2018,7,25,9,30,898.0,92.0,4.2,30.9,788.0,807.87,598.1
2018,7,25,9,45,907.5,92.5,4.35,31.4,823.0,848.66,623.78
2018,7,25,10,0,917.0,93.0,4.5,31.9,858.0,887.33,647.8
2018,7,25,10,15,886.0,116.5,4.55,32.2,876.5,911.11,661.88
2018,7,25,10,30,855.0,140.0,4.6,32.5,895.0,929.9,672.74
2018,7,25,10,45,879.0,129.5,4.65,32.75,922.5,961.7,692.32
2018,7,25,11,0,903.0,119.0,4.7,33.0,950.0,991.34,710.32
2018,7,25,11,15,925.5,106.5,4.75,33.05,970.0,1015.0,725.04
2018,7,25,11,30,948.0,94.0,4.8,33.1,990.0,1035.84,738.15
2018,7,25,11,45,948.0,95.0,4.8,33.2,996.5,1045.06,743.33
2018,7,25,12,0,948.0,96.0,4.8,33.3,1003.0,1050.75,746.43
2018,7,25,12,15,947.5,96.5,4.85,33.25,1002.5,1051.88,747.66
2018,7,25,12,30,947.0,97.0,4.9,33.2,1002.0,1049.46,746.77
2018,7,25,12,45,945.0,97.5,4.95,33.15,993.5,1042.01,742.79
2018,7,25,13,0,943.0,98.0,5.0,33.1,985.0,1031.08,736.69
2018,7,25,13,15,939.5,97.5,5.0,32.95,969.0,1014.23,726.77
2018,7,25,13,30,936.0,97.0,5.0,32.8,953.0,994.09,714.79
2018,7,25,13,45,931.5,96.0,5.05,32.65,929.5,969.28,700.16
2018,7,25,14,0,927.0,95.0,5.1,32.5,906.0,941.44,683.49
2018,7,25,14,15,913.5,98.0,5.1,32.25,874.5,906.88,662.21
2018,7,25,14,30,900.0,101.0,5.1,32.0,843.0,870.12,639.32
2018,7,25,14,45,875.5,107.0,5.1,31.75,802.5,825.47,610.85
2018,7,25,15,0,851.0,113.0,5.1,31.5,762.0,779.88,581.42
2018,7,25,15,15,860.0,101.0,5.1,31.5,726.0,740.22,555.2
2018,7,25,15,30,869.0,89.0,5.1,31.5,690.0,697.48,526.54
2018,7,25,15,45,853.5,87.0,5.1,30.8,644.0,646.04,491.63
2018,7,25,16,0,838.0,85.0,5.1,30.1,598.0,594.05,454.21
2018,7,25,16,15,792.0,89.0,4.95,29.6,541.5,531.24,406.68
2018,7,25,16,30,746.0,93.0,4.8,29.1,485.0,470.94,359.93
2018,7,25,16,45,731.0,85.5,4.7,28.6,436.5,416.48,316.61
2018,7,25,17,0,716.0,78.0,4.6,28.1,388.0,362.61,272.33
2018,7,25,17,15,681.5,72.5,4.35,27.45,336.5,304.01,223.45
2018,7,25,17,30,647.0,67.0,4.1,26.8,285.0,249.38,176.9
2018,7,25,17,45,562.5,61.5,3.8,26.2,227.5,186.85,125.59
2018,7,25,18,0,478.0,56.0,3.5,25.6,170.0,133.7,83.21
2018,7,25,18,15,384.5,47.5,3.3,25.0,125.0,86.24,48.37
2018,7,25,18,30,291.0,39.0,3.1,24.4,80.0,49.55,25.32
2018,7,25,18,45,181.0,26.0,2.85,23.8,48.0,19.9,9.99
2018,7,25,19,0,71.0,13.0,2.6,23.2,16.0,10.06,0.0
2018,7,25,19,15,35.5,6.5,2.55,22.8,8.0,6.39,0.0
2018,7,25,19,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.9,17.75,17.0,10.81,0.0
2018,7,26,5,30,194.0,22.0,1.9,18.2,34.0,17.69,2.45
2018,7,26,5,45,307.0,33.0,1.9,18.6,72.0,32.65,16.41
2018,7,26,6,0,420.0,44.0,1.9,19.0,110.0,70.65,37.1
2018,7,26,6,15,492.5,51.5,1.9,19.75,157.0,112.94,66.63
2018,7,26,6,30,565.0,59.0,1.9,20.5,204.0,163.57,106.68
2018,7,26,6,45,614.0,64.5,1.85,21.2,254.5,214.6,149.98
2018,7,26,7,0,663.0,70.0,1.8,21.9,305.0,270.87,197.88
2018,7,26,7,15,698.5,74.5,1.9,22.85,357.0,327.11,245.38
2018,7,26,7,30,734.0,79.0,2.0,23.8,409.0,385.58,293.37
2018,7,26,7,45,760.5,82.5,2.1,24.75,460.5,441.74,338.18
2018,7,26,8,0,787.0,86.0,2.2,25.7,512.0,499.54,382.65
2018,7,26,8,15,807.0,89.0,2.3,26.5,561.0,554.45,423.72
2018,7,26,8,30,827.0,92.0,2.4,27.3,610.0,609.76,463.72
2018,7,26,8,45,842.5,94.5,2.45,28.1,655.5,660.64,499.14
2018,7,26,9,0,858.0,97.0,2.5,28.9,701.0,711.62,532.19
2018,7,26,9,15,869.5,99.0,2.6,29.55,742.0,758.2,561.61
2018,7,26,9,30,881.0,101.0,2.7,30.2,783.0,803.32,589.62
2018,7,26,9,45,889.0,103.0,2.75,30.8,818.0,843.84,614.01
2018,7,26,10,0,897.0,105.0,2.8,31.4,853.0,882.2,636.69
2018,7,26,10,15,904.5,106.5,2.9,31.95,882.5,917.23,657.46
2018,7,26,10,30,912.0,108.0,3.0,32.5,912.0,949.68,676.44
2018,7,26,10,45,917.0,109.0,3.1,33.0,934.5,976.51,691.9
2018,7,26,11,0,922.0,110.0,3.2,33.5,957.0,1000.32,705.46
2018,7,26,11,15,925.5,110.5,3.3,33.65,972.5,1019.02,716.84
2018,7,26,11,30,929.0,111.0,3.4,33.8,988.0,1034.42,726.27
2018,7,26,11,45,931.0,111.5,3.45,33.95,995.5,1044.97,732.39
2018,7,26,12,0,933.0,112.0,3.5,34.1,1003.0,1052.06,736.5
2018,7,26,12,15,931.0,113.5,3.55,34.05,1002.0,1052.68,737.32
2018,7,26,12,30,929.0,115.0,3.6,34.0,1001.0,1049.81,736.12
2018,7,26,12,45,925.0,115.5,3.65,34.0,991.5,1040.48,730.86
2018,7,26,13,0,921.0,116.0,3.7,34.0,982.0,1027.76,723.6
2018,7,26,13,15,917.5,115.5,3.8,33.85,966.0,1011.21,714.77
2018,7,26,13,30,914.0,115.0,3.9,33.7,950.0,991.43,703.9
2018,7,26,13,45,908.5,114.5,4.0,33.5,926.5,966.64,689.94
2018,7,26,14,0,903.0,114.0,4.1,33.3,903.0,938.93,674.01
2018,7,26,14,15,896.0,112.5,4.15,33.05,873.0,906.1,654.5
2018,7,26,14,30,889.0,111.0,4.2,32.8,843.0,870.74,633.16
2018,7,26,14,45,879.5,109.0,4.25,32.5,806.5,830.48,608.44
2018,7,26,15,0,870.0,107.0,4.3,32.2,770.0,788.26,582.08
2018,7,26,15,15,858.0,105.0,4.3,32.2,728.5,742.43,552.04
2018,7,26,15,30,846.0,103.0,4.3,32.2,687.0,695.29,520.74
2018,7,26,15,45,830.0,100.0,4.35,31.35,640.5,644.47,486.54
2018,7,26,16,0,814.0,97.0,4.4,30.5,594.0,591.87,449.53
2018,7,26,16,15,793.0,93.5,4.35,29.95,544.5,535.83,408.02
2018,7,26,16,30,772.0,90.0,4.3,29.4,495.0,480.4,365.65
2018,7,26,16,45,745.0,85.5,4.25,28.85,443.0,422.17,319.83
2018,7,26,17,0,718.0,81.0,4.2,28.3,391.0,365.75,273.99
2018,7,26,17,15,681.0,76.0,4.05,27.5,339.0,306.64,225.16
2018,7,26,17,30,644.0,71.0,3.9,26.7,287.0,251.78,178.72
2018,7,26,17,45,592.5,64.5,3.7,25.95,236.5,195.9,131.72
2018,7,26,18,0,541.0,58.0,3.5,25.2,186.0,145.66,90.29
2018,7,26,18,15,464.5,49.0,3.3,24.45,140.0,96.07,53.1
2018,7,26,18,30,388.0,40.0,3.1,23.7,94.0,55.34,27.26
2018,7,26,18,45,267.5,28.5,2.85,22.95,58.5,22.33,11.79
2018,7,26,19,0,147.0,17.0,2.6,22.2,23.0,16.71,0.0
2018,7,26,19,15,73.5,8.5,2.5,21.85,11.5,8.36,0.0
2018,7,26,19,30,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.25,21.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,18.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,5,15,107.0,11.0,2.55,16.0,17.0,10.81,0.0
2018,7,27,5,30,214.0,22.0,2.6,16.4,34.0,17.85,1.31
2018,7,27,5,45,331.0,32.0,2.6,16.8,72.5,31.7,15.69
2018,7,27,6,0,448.0,42.0,2.6,17.2,111.0,70.28,36.15
2018,7,27,6,15,519.5,49.0,2.65,17.85,158.5,113.51,66.47
2018,7,27,6,30,591.0,56.0,2.7,18.5,206.0,164.96,107.7
2018,7,27,6,45,638.5,62.0,2.8,19.2,257.5,217.57,153.04
2018,7,27,7,0,686.0,68.0,2.9,19.9,309.0,276.18,203.8
2018,7,27,7,15,720.0,71.5,2.95,20.65,361.0,331.21,251.44
2018,7,27,7,30,754.0,75.0,3.0,21.4,413.0,389.25,300.28
2018,7,27,7,45,778.5,79.0,3.1,22.15,464.5,446.06,346.83
2018,7,27,8,0,803.0,83.0,3.2,22.9,516.0,504.28,392.89
2018,7,27,8,15,822.0,86.0,3.25,23.6,565.0,559.46,435.16
2018,7,27,8,30,841.0,89.0,3.3,24.3,614.0,614.22,475.74
2018,7,27,8,45,855.0,91.0,3.35,24.95,659.0,664.99,512.26
2018,7,27,9,0,869.0,93.0,3.4,25.6,704.0,714.98,545.64
2018,7,27,9,15,880.5,95.0,3.45,26.2,745.0,762.06,576.03
2018,7,27,9,30,892.0,97.0,3.5,26.8,786.0,807.64,604.92
2018,7,27,9,45,902.0,98.0,3.6,27.4,822.0,849.23,630.92
2018,7,27,10,0,912.0,99.0,3.7,28.0,858.0,888.74,655.25
2018,7,27,10,15,919.0,99.5,3.75,28.4,887.0,922.78,675.97
2018,7,27,10,30,926.0,100.0,3.8,28.8,916.0,954.16,694.82
2018,7,27,10,45,931.0,101.0,3.9,29.2,938.5,981.35,711.14
2018,7,27,11,0,936.0,102.0,4.0,29.6,961.0,1005.46,725.47
2018,7,27,11,15,938.5,103.0,4.05,29.85,976.0,1023.95,736.32
2018,7,27,11,30,941.0,104.0,4.1,30.1,991.0,1039.05,745.09
2018,7,27,11,45,942.5,104.0,4.2,30.35,998.0,1048.7,750.77
2018,7,27,12,0,944.0,104.0,4.3,30.6,1005.0,1054.85,754.35
2018,7,27,12,15,945.0,103.0,4.35,30.6,1004.5,1055.94,755.27
2018,7,27,12,30,946.0,102.0,4.4,30.6,1004.0,1053.47,754.06
2018,7,27,12,45,946.0,101.0,4.5,30.65,996.0,1046.46,750.21
2018,7,27,13,0,946.0,100.0,4.6,30.7,988.0,1035.91,744.19
2018,7,27,13,15,943.0,99.5,4.65,30.6,972.0,1019.47,734.62
2018,7,27,13,30,940.0,99.0,4.7,30.5,956.0,999.69,723.01
2018,7,27,13,45,936.0,98.0,4.75,30.4,933.0,975.21,708.46
2018,7,27,14,0,932.0,97.0,4.8,30.3,910.0,947.64,691.83
2018,7,27,14,15,926.0,96.0,4.8,30.1,880.5,915.36,671.92
2018,7,27,14,30,920.0,95.0,4.8,29.9,851.0,880.39,650.09
2018,7,27,14,45,912.0,93.5,4.8,29.7,815.0,840.78,624.92
2018,7,27,15,0,904.0,92.0,4.8,29.5,779.0,798.99,598.03
2018,7,27,15,15,893.0,90.0,4.8,29.5,737.0,752.53,567.1
2018,7,27,15,30,882.0,88.0,4.8,29.5,695.0,704.57,534.77
2018,7,27,15,45,868.0,85.5,4.75,29.0,649.0,652.92,499.11
2018,7,27,16,0,854.0,83.0,4.7,28.5,603.0,600.54,460.82
2018,7,27,16,15,836.5,79.5,4.55,28.1,553.5,544.77,418.42
2018,7,27,16,30,819.0,76.0,4.4,27.7,504.0,489.12,374.93
2018,7,27,16,45,794.5,73.0,4.3,27.3,452.5,431.08,328.42
2018,7,27,17,0,770.0,70.0,4.2,26.9,401.0,374.5,281.64
2018,7,27,17,15,735.5,65.5,4.05,26.2,348.0,314.8,231.6
2018,7,27,17,30,701.0,61.0,3.9,25.5,295.0,258.25,183.05
2018,7,27,17,45,651.5,56.0,3.7,24.8,243.5,201.24,134.42
2018,7,27,18,0,602.0,51.0,3.5,24.1,192.0,148.42,90.34
2018,7,27,18,15,523.5,44.5,3.35,23.3,145.0,97.59,52.18
2018,7,27,18,30,445.0,38.0,3.2,22.5,98.0,55.83,26.31
2018,7,27,18,45,310.5,27.5,3.05,21.7,61.0,21.51,11.02
2018,7,27,19,0,176.0,17.0,2.9,20.9,24.0,16.71,0.0
2018,7,27,19,15,88.0,8.5,2.9,20.5,12.0,8.36,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,19.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,5,15,102.0,11.0,2.35,15.5,16.5,10.81,0.0
2018,7,28,5,30,204.0,22.0,2.4,15.9,33.0,18.01,0.0
2018,7,28,5,45,320.5,32.5,2.45,16.35,71.5,31.59,16.0
2018,7,28,6,0,437.0,43.0,2.5,16.8,110.0,69.88,36.39
2018,7,28,6,15,509.0,51.5,2.45,17.4,158.0,113.92,67.35
2018,7,28,6,30,581.0,60.0,2.4,18.0,206.0,166.28,109.25
2018,7,28,6,45,629.0,66.5,2.4,18.6,258.0,218.96,154.56
2018,7,28,7,0,677.0,73.0,2.4,19.2,310.0,276.77,204.58
2018,7,28,7,15,711.5,78.0,2.35,20.0,363.0,333.16,252.98
2018,7,28,7,30,746.0,83.0,2.3,20.8,416.0,393.34,302.98
2018,7,28,7,45,770.0,87.5,2.3,21.65,467.5,450.08,348.8
2018,7,28,8,0,794.0,92.0,2.3,22.5,519.0,508.18,393.95
2018,7,28,8,15,813.0,95.5,2.3,23.25,568.5,563.51,435.54
2018,7,28,8,30,832.0,99.0,2.3,24.0,618.0,619.12,475.84
2018,7,28,8,45,846.0,103.0,2.25,24.8,664.0,671.91,512.34
2018,7,28,9,0,860.0,107.0,2.2,25.6,710.0,722.42,545.02
2018,7,28,9,15,863.0,113.0,2.25,26.3,748.5,766.85,572.69
2018,7,28,9,30,866.0,119.0,2.3,27.0,787.0,809.14,598.5
2018,7,28,9,45,864.5,127.0,2.3,27.65,819.5,847.42,621.0
2018,7,28,10,0,863.0,135.0,2.3,28.3,852.0,882.91,641.37
2018,7,28,10,15,868.5,138.0,2.35,28.75,881.0,916.74,661.38
2018,7,28,10,30,874.0,141.0,2.4,29.2,910.0,947.97,679.58
2018,7,28,10,45,877.5,143.0,2.5,29.65,931.5,973.57,694.58
2018,7,28,11,0,881.0,145.0,2.6,30.1,953.0,996.21,707.74
2018,7,28,11,15,882.5,147.5,2.65,30.4,967.5,1014.33,718.05
2018,7,28,11,30,884.0,150.0,2.7,30.7,982.0,1029.24,726.44
2018,7,28,11,45,883.0,151.5,2.75,30.95,988.0,1037.4,730.87
2018,7,28,12,0,882.0,153.0,2.8,31.2,994.0,1042.24,733.39
2018,7,28,12,15,885.5,151.0,2.9,31.4,994.5,1044.79,735.22
2018,7,28,12,30,889.0,149.0,3.0,31.6,995.0,1044.0,735.07
2018,7,28,12,45,893.0,145.0,3.05,31.8,988.5,1038.34,731.57
2018,7,28,13,0,897.0,141.0,3.1,32.0,982.0,1029.26,726.07
2018,7,28,13,15,893.0,140.5,3.2,31.95,965.5,1012.51,716.98
2018,7,28,13,30,889.0,140.0,3.3,31.9,949.0,992.63,705.93
2018,7,28,13,45,883.0,138.5,3.4,31.85,925.0,966.83,691.08
2018,7,28,14,0,877.0,137.0,3.5,31.8,901.0,938.2,674.33
2018,7,28,14,15,854.0,142.5,3.55,31.6,865.5,902.79,653.13
2018,7,28,14,30,831.0,148.0,3.6,31.4,830.0,861.84,628.06
2018,7,28,14,45,772.5,164.5,3.65,31.2,776.5,801.86,589.87
2018,7,28,15,0,714.0,181.0,3.7,31.0,723.0,745.08,552.76
2018,7,28,15,15,612.5,204.5,3.7,31.0,651.0,664.19,495.27
2018,7,28,15,30,511.0,228.0,3.7,31.0,579.0,588.15,440.29
2018,7,28,15,45,450.5,229.0,3.75,30.35,523.0,525.41,395.97
2018,7,28,16,0,390.0,230.0,3.8,29.7,467.0,464.37,351.87
2018,7,28,16,15,464.5,188.0,3.75,29.25,446.5,445.98,339.55
2018,7,28,16,30,539.0,146.0,3.7,28.8,426.0,416.57,317.64
2018,7,28,16,45,563.5,126.0,3.7,28.3,391.5,379.42,288.23
2018,7,28,17,0,588.0,106.0,3.7,27.8,357.0,337.37,253.66
2018,7,28,17,15,564.0,96.0,3.55,27.1,311.0,285.51,210.79
2018,7,28,17,30,540.0,86.0,3.4,26.4,265.0,235.85,168.81
2018,7,28,17,45,422.0,80.0,3.25,25.65,205.0,170.64,117.47
2018,7,28,18,0,304.0,74.0,3.1,24.9,145.0,119.56,79.01
2018,7,28,18,15,245.0,59.5,3.0,24.1,107.5,80.38,49.57
2018,7,28,18,30,186.0,45.0,2.9,23.3,70.0,48.04,27.55
2018,7,28,18,45,115.5,29.5,2.75,22.5,43.0,24.54,13.04
2018,7,28,19,0,45.0,14.0,2.6,21.7,16.0,13.76,0.0
2018,7,28,19,15,22.5,7.0,2.5,21.2,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,29,5,15,90.0,10.5,1.25,16.7,15.5,10.32,0.0
2018,7,29,5,30,180.0,21.0,1.3,17.0,31.0,17.13,0.0
2018,7,29,5,45,298.0,32.0,1.35,17.3,68.5,30.36,15.42
2018,7,29,6,0,416.0,43.0,1.4,17.6,106.0,67.83,35.45
2018,7,29,6,15,492.5,51.0,1.4,18.15,153.5,110.71,65.13
2018,7,29,6,30,569.0,59.0,1.4,18.7,201.0,162.43,105.98
2018,7,29,6,45,622.0,64.0,1.4,19.3,252.5,214.17,149.92
2018,7,29,7,0,675.0,69.0,1.4,19.9,304.0,271.6,199.0
2018,7,29,7,15,644.0,87.0,1.45,20.75,340.5,317.34,239.63
2018,7,29,7,30,613.0,105.0,1.5,21.6,377.0,359.08,275.26
2018,7,29,7,45,658.0,107.5,1.5,22.45,432.0,416.77,320.87
2018,7,29,8,0,703.0,110.0,1.5,23.3,487.0,478.21,367.71
2018,7,29,8,15,746.5,107.5,1.55,24.05,541.5,537.31,411.79
2018,7,29,8,30,790.0,105.0,1.6,24.8,596.0,598.84,456.25
2018,7,29,8,45,797.0,112.0,1.6,25.55,639.0,648.14,489.97
2018,7,29,9,0,804.0,119.0,1.6,26.3,682.0,696.2,521.6
2018,7,29,9,15,755.5,150.0,1.65,26.95,703.5,725.42,538.94
2018,7,29,9,30,707.0,181.0,1.7,27.6,725.0,750.11,553.04
2018,7,29,9,45,790.5,150.0,1.75,28.2,784.5,812.5,592.54
2018,7,29,10,0,874.0,119.0,1.8,28.8,844.0,876.05,631.42
2018,7,29,10,15,881.0,120.5,1.9,29.25,873.0,910.06,651.59
2018,7,29,10,30,888.0,122.0,2.0,29.7,902.0,941.51,670.3
2018,7,29,10,45,893.5,122.5,2.1,30.1,924.0,967.83,685.86
2018,7,29,11,0,899.0,123.0,2.2,30.5,946.0,991.21,699.61
2018,7,29,11,15,902.0,123.5,2.3,30.65,960.5,1009.1,710.68
2018,7,29,11,30,905.0,124.0,2.4,30.8,975.0,1023.75,719.85
2018,7,29,11,45,906.5,125.0,2.5,30.9,982.5,1034.11,726.62
2018,7,29,12,0,908.0,126.0,2.6,31.0,990.0,1041.09,731.41
2018,7,29,12,15,897.5,132.0,2.7,30.9,985.5,1037.69,730.47
2018,7,29,12,30,887.0,138.0,2.8,30.8,981.0,1030.91,727.58
2018,7,29,12,45,863.5,152.0,2.95,30.7,966.5,1015.96,720.06
2018,7,29,13,0,840.0,166.0,3.1,30.6,952.0,1004.12,714.52
2018,7,29,13,15,840.5,161.5,3.15,30.45,937.0,988.14,705.68
2018,7,29,13,30,841.0,157.0,3.2,30.3,922.0,969.02,694.87
2018,7,29,13,45,809.0,171.0,3.3,30.1,891.5,935.45,675.18
2018,7,29,14,0,777.0,185.0,3.4,29.9,861.0,900.25,654.27
2018,7,29,14,15,807.5,160.0,3.45,29.65,841.0,879.58,642.64
2018,7,29,14,30,838.0,135.0,3.5,29.4,821.0,854.19,627.69
2018,7,29,14,45,805.0,143.0,3.55,29.15,778.0,806.25,597.38
2018,7,29,15,0,772.0,151.0,3.6,28.9,735.0,758.1,566.57
2018,7,29,15,15,786.5,134.5,3.6,28.9,701.0,720.42,541.88
2018,7,29,15,30,801.0,118.0,3.6,28.9,667.0,679.38,514.01
2018,7,29,15,45,785.5,113.5,3.65,28.15,621.0,627.85,478.49
2018,7,29,16,0,770.0,109.0,3.7,27.4,575.0,575.94,441.55
2018,7,29,16,15,749.5,105.0,3.7,26.9,527.0,521.67,401.02
2018,7,29,16,30,729.0,101.0,3.7,26.4,479.0,467.59,359.36
2018,7,29,16,45,700.0,95.0,3.7,25.95,427.0,408.93,312.86
2018,7,29,17,0,671.0,89.0,3.7,25.5,375.0,352.39,266.63
2018,7,29,17,15,633.5,83.5,3.6,24.9,324.5,295.89,219.42
2018,7,29,17,30,596.0,78.0,3.5,24.3,274.0,242.99,174.29
2018,7,29,17,45,535.5,70.0,3.4,23.7,222.5,186.4,126.93
2018,7,29,18,0,475.0,62.0,3.3,23.1,171.0,136.55,86.21
2018,7,29,18,15,400.0,51.0,3.2,22.55,126.5,89.19,50.67
2018,7,29,18,30,325.0,40.0,3.1,22.0,82.0,50.57,25.92
2018,7,29,18,45,218.0,27.5,2.95,21.45,50.5,21.36,10.39
2018,7,29,19,0,111.0,15.0,2.8,20.9,19.0,14.74,0.0
2018,7,29,19,15,55.5,7.5,2.7,20.6,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,19.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,30,5,15,93.0,10.0,1.85,17.1,15.0,9.83,0.0
2018,7,30,5,30,186.0,20.0,1.9,17.3,30.0,16.25,0.0
2018,7,30,5,45,303.5,30.5,1.95,17.5,66.5,28.58,14.12
2018,7,30,6,0,421.0,41.0,2.0,17.7,103.0,65.74,33.63
2018,7,30,6,15,496.0,48.5,1.95,18.2,150.0,108.18,62.91
2018,7,30,6,30,571.0,56.0,1.9,18.7,197.0,159.28,103.39
2018,7,30,6,45,621.5,61.0,1.85,19.2,248.0,210.49,147.22
2018,7,30,7,0,672.0,66.0,1.8,19.7,299.0,268.02,196.76
2018,7,30,7,15,511.0,109.5,1.8,20.5,303.5,290.34,221.21
2018,7,30,7,30,350.0,153.0,1.8,21.3,308.0,294.58,228.14
2018,7,30,7,45,466.0,145.5,1.8,22.15,378.5,363.08,281.66
2018,7,30,8,0,582.0,138.0,1.8,23.0,449.0,443.08,342.79
2018,7,30,8,15,708.5,111.5,1.8,23.9,526.0,519.13,399.95
2018,7,30,8,30,835.0,85.0,1.8,24.8,603.0,605.07,462.75
2018,7,30,8,45,850.5,87.0,1.85,25.7,648.5,656.67,498.33
2018,7,30,9,0,866.0,89.0,1.9,26.6,694.0,707.65,530.99
2018,7,30,9,15,878.0,90.0,2.0,27.4,734.5,754.07,560.02
2018,7,30,9,30,890.0,91.0,2.1,28.2,775.0,799.03,587.63
2018,7,30,9,45,899.5,92.0,2.2,29.05,810.5,840.23,612.22
2018,7,30,10,0,909.0,93.0,2.3,29.9,846.0,879.33,635.12
2018,7,30,10,15,915.0,94.5,2.35,30.45,875.0,913.52,654.95
2018,7,30,10,30,921.0,96.0,2.4,31.0,904.0,944.99,672.91
2018,7,30,10,45,924.5,98.0,2.5,31.6,926.0,971.75,688.12
2018,7,30,11,0,928.0,100.0,2.6,32.2,948.0,995.39,701.35
