Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,5,45,202.0,20.0,1.0,20.2,37.0,16.3,0.0
2018,8,19,6,0,336.0,32.0,1.0,20.7,66.0,43.97,19.98
2018,8,19,6,15,432.0,41.5,1.05,21.25,112.0,84.46,45.39
2018,8,19,6,30,528.0,51.0,1.1,21.8,158.0,136.37,83.8
2018,8,19,6,45,591.0,57.5,1.15,22.3,210.0,189.19,127.35
2018,8,19,7,0,654.0,64.0,1.2,22.8,262.0,249.06,177.75
2018,8,19,7,15,696.5,68.5,1.35,23.55,316.0,307.27,227.17
2018,8,19,7,30,739.0,73.0,1.5,24.3,370.0,368.89,278.19
2018,8,19,7,45,770.0,76.5,1.6,25.1,423.5,428.05,325.82
2018,8,19,8,0,801.0,80.0,1.7,25.9,477.0,489.33,373.36
2018,8,19,8,15,824.0,83.0,1.9,26.55,528.5,547.42,417.59
2018,8,19,8,30,847.0,86.0,2.1,27.2,580.0,605.02,460.15
2018,8,19,8,45,863.5,88.5,2.25,27.85,627.0,658.97,498.63
2018,8,19,9,0,880.0,91.0,2.4,28.5,674.0,712.29,534.49
2018,8,19,9,15,887.5,95.0,2.5,28.85,715.0,759.57,565.03
2018,8,19,9,30,895.0,99.0,2.6,29.2,756.0,804.94,593.93
2018,8,19,9,45,899.0,104.5,2.7,29.6,791.5,846.86,620.1
2018,8,19,10,0,903.0,110.0,2.8,30.0,827.0,886.19,644.34
2018,8,19,10,15,911.0,111.0,2.85,30.25,857.0,921.63,665.9
2018,8,19,10,30,919.0,112.0,2.9,30.5,887.0,954.37,685.61
2018,8,19,10,45,924.5,112.5,3.0,30.75,909.5,981.39,702.0
2018,8,19,11,0,930.0,113.0,3.1,31.0,932.0,1005.27,716.42
2018,8,19,11,15,933.5,114.0,3.15,31.1,947.0,1024.44,727.97
2018,8,19,11,30,937.0,115.0,3.2,31.2,962.0,1040.17,737.45
2018,8,19,11,45,939.5,114.5,3.25,31.25,969.0,1049.81,743.38
2018,8,19,12,0,942.0,114.0,3.3,31.3,976.0,1055.85,747.21
2018,8,19,12,15,944.5,113.0,3.35,31.3,976.0,1057.7,748.71
2018,8,19,12,30,947.0,112.0,3.4,31.3,976.0,1055.87,748.05
2018,8,19,12,45,948.0,109.5,3.4,31.3,967.0,1047.29,742.91
2018,8,19,13,0,949.0,107.0,3.4,31.3,958.0,1035.04,735.6
2018,8,19,13,15,946.0,106.0,3.4,31.15,940.5,1016.89,725.11
2018,8,19,13,30,943.0,105.0,3.4,31.0,923.0,995.29,712.5
2018,8,19,13,45,938.5,103.5,3.4,30.9,898.0,968.44,696.41
2018,8,19,14,0,934.0,102.0,3.4,30.8,873.0,938.45,678.29
2018,8,19,14,15,927.0,100.5,3.4,30.6,841.0,903.32,656.98
2018,8,19,14,30,920.0,99.0,3.4,30.4,809.0,865.5,633.77
2018,8,19,14,45,911.0,96.5,3.4,30.2,770.5,822.58,606.9
2018,8,19,15,0,902.0,94.0,3.4,30.0,732.0,777.54,578.29
2018,8,19,15,15,889.0,91.5,3.4,30.0,687.5,727.78,545.58
2018,8,19,15,30,876.0,89.0,3.4,30.0,643.0,676.7,511.07
2018,8,19,15,45,859.5,86.0,3.35,29.4,594.5,621.92,472.36
2018,8,19,16,0,843.0,83.0,3.3,28.8,546.0,567.59,432.7
2018,8,19,16,15,821.0,79.0,3.25,28.3,494.0,508.07,387.7
2018,8,19,16,30,799.0,75.0,3.2,27.8,442.0,449.3,341.7
2018,8,19,16,45,767.5,71.0,3.15,27.3,388.0,387.7,292.01
2018,8,19,17,0,736.0,67.0,3.1,26.8,334.0,328.5,242.64
2018,8,19,17,15,688.5,62.0,2.95,26.0,280.0,266.3,190.28
2018,8,19,17,30,641.0,57.0,2.8,25.2,226.0,208.25,140.75
2018,8,19,17,45,568.5,50.0,2.65,24.35,174.5,149.55,92.55
2018,8,19,18,0,496.0,43.0,2.5,23.5,123.0,99.22,53.88
2018,8,19,18,15,370.0,33.0,2.45,22.8,80.5,51.45,23.54
2018,8,19,18,30,244.0,23.0,2.4,22.1,38.0,18.77,2.6
2018,8,19,18,45,122.0,11.5,2.35,21.35,19.0,11.3,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.25,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,29.0,3.5,1.3,14.45,3.5,0.0,0.0
2018,8,20,5,30,58.0,7.0,1.4,14.8,7.0,6.88,0.0
2018,8,20,5,45,207.5,19.0,1.5,15.2,36.5,15.43,0.0
2018,8,20,6,0,357.0,31.0,1.6,15.6,66.0,43.64,19.64
2018,8,20,6,15,453.0,40.0,1.6,16.15,112.0,84.82,45.8
2018,8,20,6,30,549.0,49.0,1.6,16.7,158.0,137.4,85.51
2018,8,20,6,45,608.5,55.5,1.55,17.25,210.5,190.65,130.56
2018,8,20,7,0,668.0,62.0,1.5,17.8,263.0,250.53,182.26
2018,8,20,7,15,708.5,66.5,1.55,18.6,316.5,308.84,232.84
2018,8,20,7,30,749.0,71.0,1.6,19.4,370.0,370.35,284.73
2018,8,20,7,45,777.5,75.0,1.6,20.15,423.0,429.45,333.14
2018,8,20,8,0,806.0,79.0,1.6,20.9,476.0,490.39,381.09
2018,8,20,8,15,826.5,82.0,1.7,21.55,526.5,547.37,424.91
2018,8,20,8,30,847.0,85.0,1.8,22.2,577.0,603.58,466.74
2018,8,20,8,45,862.5,88.0,1.85,22.85,624.0,657.4,505.19
2018,8,20,9,0,878.0,91.0,1.9,23.5,671.0,710.49,540.82
2018,8,20,9,15,880.5,97.0,2.0,24.0,710.0,756.08,570.27
2018,8,20,9,30,883.0,103.0,2.1,24.5,749.0,799.34,597.8
2018,8,20,9,45,880.0,111.5,2.2,25.0,782.0,838.2,622.07
2018,8,20,10,0,877.0,120.0,2.3,25.5,815.0,874.02,644.13
2018,8,20,10,15,885.0,121.0,2.4,25.85,844.0,908.67,665.67
2018,8,20,10,30,893.0,122.0,2.5,26.2,873.0,940.7,685.4
2018,8,20,10,45,899.0,122.5,2.6,26.55,895.5,967.57,701.73
2018,8,20,11,0,905.0,123.0,2.7,26.9,918.0,991.39,716.13
2018,8,20,11,15,908.5,123.5,2.8,27.1,932.5,1009.61,727.42
2018,8,20,11,30,912.0,124.0,2.9,27.3,947.0,1024.48,736.68
2018,8,20,11,45,914.0,124.0,3.0,27.55,953.5,1033.9,742.44
2018,8,20,12,0,916.0,124.0,3.1,27.8,960.0,1039.79,746.1
2018,8,20,12,15,912.5,125.5,3.15,27.8,957.0,1038.22,745.46
2018,8,20,12,30,909.0,127.0,3.2,27.8,954.0,1033.09,742.73
2018,8,20,12,45,902.5,129.0,3.25,27.85,943.0,1022.05,736.18
2018,8,20,13,0,896.0,131.0,3.3,27.9,932.0,1007.63,727.6
2018,8,20,13,15,892.0,130.0,3.3,27.8,914.5,989.25,716.61
2018,8,20,13,30,888.0,129.0,3.3,27.7,897.0,967.65,703.59
2018,8,20,13,45,871.0,133.5,3.35,27.6,869.0,936.73,684.81
2018,8,20,14,0,854.0,138.0,3.4,27.5,841.0,907.83,667.33
2018,8,20,14,15,841.5,137.0,3.4,27.25,807.0,870.4,644.07
2018,8,20,14,30,829.0,136.0,3.4,27.0,773.0,830.88,619.24
2018,8,20,14,45,814.0,133.5,3.45,26.8,733.0,786.0,590.57
2018,8,20,15,0,799.0,131.0,3.5,26.6,693.0,739.72,560.52
2018,8,20,15,15,802.5,121.0,3.5,26.6,655.5,697.67,532.32
2018,8,20,15,30,806.0,111.0,3.5,26.6,618.0,653.13,500.53
2018,8,20,15,45,785.5,106.5,3.45,25.9,569.0,597.17,460.42
2018,8,20,16,0,765.0,102.0,3.4,25.2,520.0,541.34,419.19
2018,8,20,16,15,739.0,96.5,3.4,24.7,468.0,482.06,373.76
2018,8,20,16,30,713.0,91.0,3.4,24.2,416.0,424.03,327.78
2018,8,20,16,45,653.0,89.0,3.4,23.7,358.0,357.42,273.94
2018,8,20,17,0,593.0,87.0,3.4,23.2,300.0,296.49,223.43
2018,8,20,17,15,572.0,76.5,3.3,22.5,254.5,244.53,178.54
2018,8,20,17,30,551.0,66.0,3.2,21.8,209.0,194.54,134.6
2018,8,20,17,45,476.5,56.5,3.1,21.1,159.5,138.43,88.4
2018,8,20,18,0,402.0,47.0,3.0,20.4,110.0,91.03,51.88
2018,8,20,18,15,291.5,34.5,2.95,19.85,71.0,47.57,23.3
2018,8,20,18,30,181.0,22.0,2.9,19.3,32.0,17.36,0.0
2018,8,20,18,45,90.5,11.0,2.8,18.7,16.0,10.81,0.0
2018,8,20,19,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,2.0,1.5,14.45,2.0,0.0,0.0
2018,8,21,5,30,11.0,4.0,1.6,14.7,4.0,3.93,0.0
2018,8,21,5,45,164.5,17.5,1.7,14.95,32.5,14.04,0.0
2018,8,21,6,0,318.0,31.0,1.8,15.2,61.0,41.65,19.07
2018,8,21,6,15,393.0,40.5,1.75,15.55,101.5,78.79,43.42
2018,8,21,6,30,468.0,50.0,1.7,15.9,142.0,124.86,78.83
2018,8,21,6,45,330.5,79.5,1.7,16.25,154.5,151.47,109.04
2018,8,21,7,0,193.0,109.0,1.7,16.6,167.0,161.48,123.92
2018,8,21,7,15,217.0,130.0,1.65,17.05,207.0,202.4,158.16
2018,8,21,7,30,241.0,151.0,1.6,17.5,247.0,245.96,193.88
2018,8,21,7,45,276.5,169.0,1.5,18.0,293.5,294.17,232.39
2018,8,21,8,0,312.0,187.0,1.4,18.5,340.0,345.9,272.7
2018,8,21,8,15,339.0,205.5,1.4,19.05,388.0,396.68,311.36
2018,8,21,8,30,366.0,224.0,1.4,19.6,436.0,449.59,350.63
2018,8,21,8,45,518.0,193.5,1.35,20.15,520.0,540.45,418.75
2018,8,21,9,0,670.0,163.0,1.3,20.7,604.0,642.26,492.32
2018,8,21,9,15,771.0,134.0,1.4,21.25,672.5,715.39,543.87
2018,8,21,9,30,872.0,105.0,1.5,21.8,741.0,792.45,594.5
2018,8,21,9,45,879.0,109.5,1.55,22.35,777.5,834.93,620.31
2018,8,21,10,0,886.0,114.0,1.6,22.9,814.0,875.08,644.6
2018,8,21,10,15,893.0,115.5,1.7,23.3,843.0,909.62,665.96
2018,8,21,10,30,900.0,117.0,1.8,23.7,872.0,941.45,685.51
2018,8,21,10,45,895.5,123.5,1.9,24.15,891.0,964.89,699.48
2018,8,21,11,0,891.0,130.0,2.0,24.6,910.0,984.82,711.31
2018,8,21,11,15,904.0,124.5,2.15,24.85,927.0,1005.77,724.98
2018,8,21,11,30,917.0,119.0,2.3,25.1,944.0,1023.6,736.69
2018,8,21,11,45,918.5,119.0,2.4,25.4,950.5,1032.52,742.13
2018,8,21,12,0,920.0,119.0,2.5,25.7,957.0,1037.88,745.5
2018,8,21,12,15,905.0,128.5,2.6,25.85,951.5,1033.15,743.02
2018,8,21,12,30,890.0,138.0,2.7,26.0,946.0,1024.88,738.46
2018,8,21,12,45,902.5,128.5,2.75,26.2,940.5,1020.67,735.98
2018,8,21,13,0,915.0,119.0,2.8,26.4,935.0,1012.69,731.16
2018,8,21,13,15,886.0,132.0,2.85,26.45,909.5,984.61,713.92
2018,8,21,13,30,857.0,145.0,2.9,26.5,884.0,959.21,698.54
2018,8,21,13,45,878.0,129.0,3.0,26.55,867.0,937.36,685.81
2018,8,21,14,0,899.0,113.0,3.1,26.6,850.0,916.37,673.55
2018,8,21,14,15,879.5,116.5,3.1,26.45,814.5,876.59,648.53
2018,8,21,14,30,860.0,120.0,3.1,26.3,779.0,835.05,622.21
2018,8,21,14,45,829.5,124.5,3.15,26.2,734.0,787.5,591.62
2018,8,21,15,0,799.0,129.0,3.2,26.1,689.0,736.26,558.01
2018,8,21,15,15,770.5,125.5,3.2,26.1,637.5,678.28,518.12
2018,8,21,15,30,742.0,122.0,3.2,26.1,586.0,621.26,476.97
2018,8,21,15,45,746.0,110.0,3.2,25.55,545.5,574.96,444.02
2018,8,21,16,0,750.0,98.0,3.2,25.0,505.0,527.15,408.67
2018,8,21,16,15,738.5,92.0,3.2,24.5,459.5,475.59,368.9
2018,8,21,16,30,727.0,86.0,3.2,24.0,414.0,423.86,327.53
2018,8,21,16,45,704.5,80.5,3.2,23.55,365.5,367.9,281.39
2018,8,21,17,0,682.0,75.0,3.2,23.1,317.0,313.69,235.15
2018,8,21,17,15,630.5,68.5,3.15,22.35,263.5,251.89,182.66
2018,8,21,17,30,579.0,62.0,3.1,21.6,210.0,195.5,134.23
2018,8,21,17,45,495.0,53.0,3.05,20.85,158.5,136.8,86.24
2018,8,21,18,0,411.0,44.0,3.0,20.1,107.0,87.93,49.05
2018,8,21,18,15,298.0,32.5,3.0,19.45,69.0,45.09,21.29
2018,8,21,18,30,185.0,21.0,3.0,18.8,31.0,17.25,0.0
2018,8,21,18,45,92.5,10.5,2.95,18.15,15.5,10.32,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,5,15,19.0,2.5,1.0,14.2,2.5,0.0,0.0
2018,8,22,5,30,38.0,5.0,1.0,14.6,5.0,4.91,0.0
2018,8,22,5,45,157.5,19.0,0.95,15.0,32.0,18.68,0.0
2018,8,22,6,0,277.0,33.0,0.9,15.4,59.0,41.69,20.03
2018,8,22,6,15,340.5,45.0,0.8,15.9,97.5,77.59,44.5
2018,8,22,6,30,404.0,57.0,0.7,16.4,136.0,121.12,78.07
2018,8,22,6,45,327.0,82.0,0.55,16.95,158.5,152.94,109.54
2018,8,22,7,0,250.0,107.0,0.4,17.5,181.0,175.34,132.29
2018,8,22,7,15,342.5,115.5,0.55,18.2,238.5,231.9,177.6
2018,8,22,7,30,435.0,124.0,0.7,18.9,296.0,297.45,229.92
2018,8,22,7,45,572.0,113.5,0.85,19.65,373.0,375.37,291.13
2018,8,22,8,0,709.0,103.0,1.0,20.4,450.0,465.42,360.59
2018,8,22,8,15,763.5,99.0,1.15,21.0,508.5,529.2,409.3
2018,8,22,8,30,818.0,95.0,1.3,21.6,567.0,596.82,459.71
2018,8,22,8,45,837.0,97.0,1.4,22.25,614.0,650.88,498.34
2018,8,22,9,0,856.0,99.0,1.5,22.9,661.0,702.64,533.78
2018,8,22,9,15,867.0,102.0,1.65,23.4,702.5,750.48,565.18
2018,8,22,9,30,878.0,105.0,1.8,23.9,744.0,796.72,595.14
2018,8,22,9,45,885.5,108.0,1.95,24.45,779.5,838.27,621.5
2018,8,22,10,0,893.0,111.0,2.1,25.0,815.0,877.5,646.11
2018,8,22,10,15,901.0,112.0,2.2,25.35,844.5,912.58,667.88
2018,8,22,10,30,909.0,113.0,2.3,25.7,874.0,944.99,687.82
2018,8,22,10,45,915.0,113.5,2.4,26.05,896.5,972.15,704.34
2018,8,22,11,0,921.0,114.0,2.5,26.4,919.0,996.21,718.89
2018,8,22,11,15,924.5,114.5,2.55,26.55,933.5,1014.6,729.97
2018,8,22,11,30,928.0,115.0,2.6,26.7,948.0,1029.56,738.98
2018,8,22,11,45,930.0,115.0,2.65,26.9,954.5,1039.01,744.48
2018,8,22,12,0,932.0,115.0,2.7,27.1,961.0,1044.85,747.86
2018,8,22,12,15,928.5,117.0,2.75,27.1,958.5,1043.7,747.55
2018,8,22,12,30,925.0,119.0,2.8,27.1,956.0,1038.93,745.13
2018,8,22,12,45,919.0,121.0,2.85,27.15,945.0,1028.14,738.87
2018,8,22,13,0,913.0,123.0,2.9,27.2,934.0,1013.9,730.55
2018,8,22,13,15,909.5,121.5,2.9,27.1,916.0,995.08,719.36
2018,8,22,13,30,906.0,120.0,2.9,27.0,898.0,972.95,706.11
2018,8,22,13,45,900.0,118.5,2.95,26.9,872.5,945.34,689.71
2018,8,22,14,0,894.0,117.0,3.0,26.8,847.0,914.79,671.32
2018,8,22,14,15,886.0,115.0,3.05,26.65,815.0,879.22,649.59
2018,8,22,14,30,878.0,113.0,3.1,26.5,783.0,841.17,625.98
2018,8,22,14,45,867.5,110.5,3.1,26.3,744.5,798.36,598.69
2018,8,22,15,0,857.0,108.0,3.1,26.1,706.0,756.13,571.49
2018,8,22,15,15,842.5,105.5,3.1,26.1,662.0,706.63,538.38
2018,8,22,15,30,828.0,103.0,3.1,26.1,618.0,656.08,502.58
2018,8,22,15,45,808.5,99.5,3.15,25.45,569.5,600.67,463.16
2018,8,22,16,0,789.0,96.0,3.2,24.8,521.0,545.25,422.34
2018,8,22,16,15,763.0,91.5,3.2,24.3,469.0,485.81,376.67
2018,8,22,16,30,737.0,87.0,3.2,23.8,417.0,427.64,330.41
2018,8,22,16,45,700.5,82.0,3.15,23.3,363.5,366.05,279.99
2018,8,22,17,0,664.0,77.0,3.1,22.8,310.0,307.75,230.76
2018,8,22,17,15,612.0,70.0,3.0,22.05,257.0,246.41,178.66
2018,8,22,17,30,560.0,63.0,2.9,21.3,204.0,190.57,130.78
2018,8,22,17,45,483.0,54.0,2.85,20.55,154.5,134.36,84.66
2018,8,22,18,0,406.0,45.0,2.8,19.8,105.0,87.17,48.7
2018,8,22,18,15,282.0,32.0,2.75,19.2,66.0,42.95,20.14
2018,8,22,18,30,158.0,19.0,2.7,18.6,27.0,15.0,0.0
2018,8,22,18,45,79.0,9.5,2.65,18.0,13.5,9.34,0.0
2018,8,22,19,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,23,5,15,19.0,3.0,1.6,13.95,2.5,0.0,0.0
2018,8,23,5,30,38.0,6.0,1.7,14.4,5.0,0.0,0.0
2018,8,23,5,45,158.5,19.0,1.85,14.9,31.0,18.68,0.0
2018,8,23,6,0,279.0,32.0,2.0,15.4,57.0,40.57,18.97
2018,8,23,6,15,377.0,43.5,2.0,15.9,101.5,79.52,44.58
2018,8,23,6,30,475.0,55.0,2.0,16.4,146.0,130.2,82.66
2018,8,23,6,45,463.0,70.0,2.0,16.95,181.5,171.82,120.53
2018,8,23,7,0,451.0,85.0,2.0,17.5,217.0,210.68,156.46
2018,8,23,7,15,484.5,98.0,1.9,18.1,265.5,262.09,200.62
2018,8,23,7,30,518.0,111.0,1.8,18.7,314.0,316.86,246.45
2018,8,23,7,45,607.0,108.0,1.7,19.3,379.0,385.25,301.34
2018,8,23,8,0,696.0,105.0,1.6,19.9,444.0,460.62,360.13
2018,8,23,8,15,750.5,102.5,1.55,20.55,503.0,525.23,409.16
2018,8,23,8,30,805.0,100.0,1.5,21.2,562.0,593.77,459.38
2018,8,23,8,45,823.0,103.0,1.5,21.8,609.0,647.64,497.45
2018,8,23,9,0,841.0,106.0,1.5,22.4,656.0,701.1,533.85
2018,8,23,9,15,835.0,117.0,1.6,22.9,692.5,744.49,561.81
2018,8,23,9,30,829.0,128.0,1.7,23.4,729.0,784.96,587.55
2018,8,23,9,45,814.5,143.5,1.8,23.9,758.5,820.16,609.49
2018,8,23,10,0,800.0,159.0,1.9,24.4,788.0,851.64,628.84
2018,8,23,10,15,808.0,161.5,2.0,24.8,816.5,885.92,650.2
2018,8,23,10,30,816.0,164.0,2.1,25.2,845.0,917.8,669.85
2018,8,23,10,45,821.5,166.0,2.2,25.6,867.0,944.27,685.93
2018,8,23,11,0,827.0,168.0,2.3,26.0,889.0,967.89,700.2
2018,8,23,11,15,830.0,169.5,2.4,26.25,903.0,985.61,711.15
2018,8,23,11,30,833.0,171.0,2.5,26.5,917.0,1000.17,720.21
2018,8,23,11,45,833.5,172.5,2.6,26.75,923.0,1009.04,725.73
2018,8,23,12,0,834.0,174.0,2.7,27.0,929.0,1014.58,729.29
2018,8,23,12,15,825.0,179.0,2.8,27.1,924.5,1011.02,727.58
2018,8,23,12,30,816.0,184.0,2.9,27.2,920.0,1004.14,723.92
2018,8,23,12,45,801.0,190.5,3.0,27.25,906.5,989.75,715.64
2018,8,23,13,0,786.0,197.0,3.1,27.3,893.0,972.39,705.53
2018,8,23,13,15,780.5,195.0,3.15,27.2,875.0,952.72,693.97
2018,8,23,13,30,775.0,193.0,3.2,27.1,857.0,933.85,682.96
2018,8,23,13,45,766.5,191.5,3.3,27.05,832.0,906.24,666.34
2018,8,23,14,0,758.0,190.0,3.4,27.0,807.0,876.22,648.02
2018,8,23,14,15,746.5,187.0,3.45,26.75,774.5,839.85,625.47
2018,8,23,14,30,735.0,184.0,3.5,26.5,742.0,801.64,601.45
2018,8,23,14,45,720.0,180.5,3.55,26.3,704.0,758.55,573.21
2018,8,23,15,0,705.0,177.0,3.6,26.1,666.0,714.35,543.09
2018,8,23,15,15,686.5,171.5,3.6,26.1,622.5,664.79,507.94
2018,8,23,15,30,668.0,166.0,3.6,26.1,579.0,614.95,471.88
2018,8,23,15,45,643.0,159.0,3.65,25.4,531.0,559.65,432.3
2018,8,23,16,0,618.0,152.0,3.7,24.7,483.0,505.28,392.19
2018,8,23,16,15,586.0,143.5,3.7,24.15,432.0,447.1,347.63
2018,8,23,16,30,554.0,135.0,3.7,23.6,381.0,389.63,302.36
2018,8,23,16,45,513.0,125.0,3.7,23.05,330.0,331.44,255.34
2018,8,23,17,0,472.0,115.0,3.7,22.5,279.0,277.13,210.36
2018,8,23,17,15,420.0,101.5,3.65,21.75,229.0,220.45,163.21
2018,8,23,17,30,368.0,88.0,3.6,21.0,179.0,169.49,120.59
2018,8,23,17,45,300.5,70.0,3.5,20.25,132.5,117.61,78.62
2018,8,23,18,0,233.0,52.0,3.4,19.5,86.0,73.75,44.97
2018,8,23,18,15,153.5,33.5,3.4,18.95,52.0,37.0,18.87
2018,8,23,18,30,74.0,15.0,3.4,18.4,18.0,11.71,0.0
2018,8,23,18,45,37.0,7.5,3.35,17.8,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,5,15,11.0,2.0,1.95,13.65,2.0,0.0,0.0
2018,8,24,5,30,22.0,4.0,2.1,14.0,4.0,0.0,0.0
2018,8,24,5,45,107.5,18.5,2.3,14.3,27.0,18.18,0.0
2018,8,24,6,0,193.0,33.0,2.5,14.6,50.0,37.08,18.19
2018,8,24,6,15,281.5,49.0,2.45,15.05,92.5,74.29,44.32
2018,8,24,6,30,370.0,65.0,2.4,15.5,135.0,122.04,80.65
2018,8,24,6,45,417.0,78.0,2.4,15.95,180.5,168.32,119.82
2018,8,24,7,0,464.0,91.0,2.4,16.4,226.0,219.92,164.38
2018,8,24,7,15,523.5,100.5,2.3,16.95,281.5,277.37,213.24
2018,8,24,7,30,583.0,110.0,2.2,17.5,337.0,342.58,267.56
2018,8,24,7,45,627.0,116.0,2.15,18.05,392.0,401.94,316.26
2018,8,24,8,0,671.0,122.0,2.1,18.6,447.0,465.06,366.4
2018,8,24,8,15,698.0,127.0,2.05,19.25,497.0,521.17,409.47
2018,8,24,8,30,725.0,132.0,2.0,19.9,547.0,578.55,451.97
2018,8,24,8,45,746.0,136.0,1.9,20.5,593.5,631.95,489.89
2018,8,24,9,0,767.0,140.0,1.8,21.1,640.0,685.4,526.47
2018,8,24,9,15,771.5,148.5,1.85,21.7,679.0,731.11,557.2
2018,8,24,9,30,776.0,157.0,1.9,22.3,718.0,774.97,585.14
2018,8,24,9,45,773.0,168.0,1.95,22.85,750.0,813.31,608.87
2018,8,24,10,0,770.0,179.0,2.0,23.4,782.0,848.95,630.57
2018,8,24,10,15,781.0,180.5,2.1,23.85,811.5,884.17,652.52
2018,8,24,10,30,792.0,182.0,2.2,24.3,841.0,914.1,670.85
2018,8,24,10,45,800.5,182.5,2.3,24.75,863.5,941.28,687.37
2018,8,24,11,0,809.0,183.0,2.4,25.2,886.0,965.79,702.15
2018,8,24,11,15,814.5,183.5,2.5,25.5,901.0,984.59,713.68
2018,8,24,11,30,820.0,184.0,2.6,25.8,916.0,1000.34,723.37
2018,8,24,11,45,824.0,182.5,2.7,26.05,922.5,1009.41,729.02
2018,8,24,12,0,828.0,181.0,2.8,26.3,929.0,1015.23,732.73
2018,8,24,12,15,826.5,181.5,2.95,26.45,926.5,1014.35,733.01
2018,8,24,12,30,825.0,182.0,3.1,26.6,924.0,1010.16,731.26
2018,8,24,12,45,822.0,181.0,3.2,26.75,913.5,999.67,725.12
2018,8,24,13,0,819.0,180.0,3.3,26.9,903.0,985.96,717.01
2018,8,24,13,15,815.0,178.0,3.35,26.8,885.5,967.15,705.96
2018,8,24,13,30,811.0,176.0,3.4,26.7,868.0,945.34,692.98
2018,8,24,13,45,805.5,172.0,3.5,26.6,842.5,917.24,676.13
2018,8,24,14,0,800.0,168.0,3.6,26.5,817.0,886.45,657.38
2018,8,24,14,15,791.0,165.0,3.6,26.3,785.0,851.19,635.15
2018,8,24,14,30,782.0,162.0,3.6,26.1,753.0,813.79,611.31
2018,8,24,14,45,769.5,157.5,3.65,25.9,714.5,772.07,584.45
2018,8,24,15,0,757.0,153.0,3.7,25.7,676.0,726.8,554.37
2018,8,24,15,15,739.5,148.5,3.7,25.7,632.0,676.85,518.83
2018,8,24,15,30,722.0,144.0,3.7,25.7,588.0,626.39,482.18
2018,8,24,15,45,700.0,138.0,3.7,25.0,540.0,571.46,442.6
2018,8,24,16,0,678.0,132.0,3.7,24.3,492.0,517.04,402.16
2018,8,24,16,15,648.5,125.5,3.65,23.8,441.5,459.14,357.38
2018,8,24,16,30,619.0,119.0,3.6,23.3,391.0,403.13,312.74
2018,8,24,16,45,579.0,110.0,3.6,22.8,338.5,342.7,263.54
2018,8,24,17,0,539.0,101.0,3.6,22.3,286.0,285.96,216.09
2018,8,24,17,15,483.5,90.0,3.5,21.55,234.5,225.75,165.63
2018,8,24,17,30,428.0,79.0,3.4,20.8,183.0,172.95,121.11
2018,8,24,17,45,353.0,64.5,3.3,20.1,136.0,119.91,78.2
2018,8,24,18,0,278.0,50.0,3.2,19.4,89.0,75.72,44.73
2018,8,24,18,15,183.0,33.0,3.15,18.85,54.0,37.27,18.14
2018,8,24,18,30,88.0,16.0,3.1,18.3,19.0,15.73,0.0
2018,8,24,18,45,44.0,8.0,3.05,17.7,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.2,13.25,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,8,25,5,45,108.5,16.5,1.4,14.1,25.0,16.22,0.0
2018,8,25,6,0,194.0,29.0,1.5,14.5,46.0,33.26,15.08
2018,8,25,6,15,267.0,42.5,1.5,15.0,83.0,66.53,38.52
2018,8,25,6,30,340.0,56.0,1.5,15.5,120.0,108.41,70.54
2018,8,25,6,45,369.0,71.5,1.45,16.0,161.0,151.31,107.33
2018,8,25,7,0,398.0,87.0,1.4,16.5,202.0,197.52,147.47
2018,8,25,7,15,442.0,102.0,1.35,17.2,253.5,251.38,192.96
2018,8,25,7,30,486.0,117.0,1.3,17.9,305.0,309.87,241.2
2018,8,25,7,45,564.5,118.0,1.2,18.65,367.0,375.77,293.59
2018,8,25,8,0,643.0,119.0,1.1,19.4,429.0,447.74,349.0
2018,8,25,8,15,567.5,153.5,1.1,20.1,448.5,473.64,368.0
2018,8,25,8,30,492.0,188.0,1.1,20.8,468.0,492.76,380.79
2018,8,25,8,45,369.5,232.0,1.15,21.55,452.5,478.27,367.63
2018,8,25,9,0,247.0,276.0,1.2,22.3,437.0,455.79,347.86
2018,8,25,9,15,247.0,298.5,1.25,22.85,468.0,490.38,371.89
2018,8,25,9,30,247.0,321.0,1.3,23.4,499.0,524.33,394.6
2018,8,25,9,45,341.0,315.5,1.4,24.0,574.5,605.18,452.55
2018,8,25,10,0,435.0,310.0,1.5,24.6,650.0,697.15,516.19
2018,8,25,10,15,455.0,317.0,1.6,25.05,684.0,736.23,541.46
2018,8,25,10,30,475.0,324.0,1.7,25.5,718.0,774.77,566.58
2018,8,25,10,45,498.0,326.0,1.8,26.0,749.0,810.16,589.43
2018,8,25,11,0,521.0,328.0,1.9,26.5,780.0,844.54,611.44
2018,8,25,11,15,572.0,308.0,2.05,26.7,811.5,881.8,637.5
2018,8,25,11,30,623.0,288.0,2.2,26.9,843.0,919.2,663.47
2018,8,25,11,45,614.5,296.5,2.3,27.15,847.0,924.71,666.39
2018,8,25,12,0,606.0,305.0,2.4,27.4,851.0,927.49,667.91
2018,8,25,12,15,688.5,257.5,2.55,27.4,876.5,960.75,693.22
2018,8,25,12,30,771.0,210.0,2.7,27.4,902.0,989.59,712.91
2018,8,25,12,45,799.5,191.0,2.8,27.4,901.5,987.12,712.19
2018,8,25,13,0,828.0,172.0,2.9,27.4,901.0,985.42,712.33
2018,8,25,13,15,824.5,169.5,3.0,27.2,883.0,966.37,701.86
2018,8,25,13,30,821.0,167.0,3.1,27.0,865.0,944.26,689.49
2018,8,25,13,45,807.5,167.5,3.2,26.8,837.0,913.26,671.16
2018,8,25,14,0,794.0,168.0,3.3,26.6,809.0,879.94,651.15
2018,8,25,14,15,619.5,228.5,3.3,26.25,716.5,772.39,578.14
2018,8,25,14,30,445.0,289.0,3.3,25.9,624.0,668.35,502.97
2018,8,25,14,45,553.5,234.0,3.35,25.55,629.0,678.99,515.45
2018,8,25,15,0,662.0,179.0,3.4,25.2,634.0,681.99,521.36
2018,8,25,15,15,699.0,157.5,3.4,25.2,610.0,656.43,503.87
2018,8,25,15,30,736.0,136.0,3.4,25.2,586.0,625.7,482.2
2018,8,25,15,45,716.5,129.5,3.45,24.4,538.0,571.12,443.08
2018,8,25,16,0,697.0,123.0,3.5,23.6,490.0,516.77,402.87
2018,8,25,16,15,672.5,115.5,3.45,23.1,440.0,459.44,358.36
2018,8,25,16,30,648.0,108.0,3.4,22.6,390.0,403.45,313.47
2018,8,25,16,45,611.5,99.5,3.4,22.1,338.0,343.39,264.19
2018,8,25,17,0,575.0,91.0,3.4,21.6,286.0,286.59,216.23
2018,8,25,17,15,523.0,81.0,3.3,20.9,234.5,227.59,166.15
2018,8,25,17,30,471.0,71.0,3.2,20.2,183.0,174.24,120.64
2018,8,25,17,45,396.0,58.0,3.05,19.5,136.0,120.23,76.69
2018,8,25,18,0,321.0,45.0,2.9,18.8,89.0,74.37,42.0
2018,8,25,18,15,212.5,30.0,2.85,18.25,54.0,34.97,15.52
2018,8,25,18,30,104.0,15.0,2.8,17.7,19.0,14.74,0.0
2018,8,25,18,45,52.0,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,26,5,15,20.0,2.5,1.1,12.85,2.0,0.0,0.0
2018,8,26,5,30,40.0,5.0,1.2,13.2,4.0,0.0,0.0
2018,8,26,5,45,173.0,17.5,1.3,13.55,29.5,17.2,0.0
2018,8,26,6,0,306.0,30.0,1.4,13.9,55.0,38.88,16.61
2018,8,26,6,15,415.0,39.5,1.4,14.45,100.5,78.46,42.36
2018,8,26,6,30,524.0,49.0,1.4,15.0,146.0,130.96,81.36
2018,8,26,6,45,594.5,55.0,1.4,15.5,199.0,184.51,126.31
2018,8,26,7,0,665.0,61.0,1.4,16.0,252.0,246.01,179.36
2018,8,26,7,15,710.0,65.5,1.45,16.75,306.5,305.57,231.34
2018,8,26,7,30,755.0,70.0,1.5,17.5,361.0,368.95,285.19
2018,8,26,7,45,787.5,73.0,1.55,18.25,415.5,429.2,335.1
2018,8,26,8,0,820.0,76.0,1.6,19.0,470.0,491.68,384.9
2018,8,26,8,15,842.5,79.0,1.65,19.7,521.5,550.54,430.24
2018,8,26,8,30,865.0,82.0,1.7,20.4,573.0,608.66,473.43
2018,8,26,8,45,882.5,83.5,1.75,21.05,620.5,663.08,512.58
2018,8,26,9,0,900.0,85.0,1.8,21.7,668.0,716.89,548.81
2018,8,26,9,15,912.5,86.5,1.85,22.25,710.5,766.09,580.34
2018,8,26,9,30,925.0,88.0,1.9,22.8,753.0,813.66,610.27
2018,8,26,9,45,934.5,89.0,1.95,23.35,789.0,856.38,636.48
2018,8,26,10,0,944.0,90.0,2.0,23.9,825.0,896.75,660.85
2018,8,26,10,15,951.5,90.0,2.1,24.35,854.5,931.73,682.22
2018,8,26,10,30,959.0,90.0,2.2,24.8,884.0,963.82,701.65
2018,8,26,10,45,964.5,90.5,2.25,25.2,906.5,991.5,717.8
2018,8,26,11,0,970.0,91.0,2.3,25.6,929.0,1015.84,731.83
2018,8,26,11,15,973.5,91.0,2.4,25.95,943.5,1034.27,742.83
2018,8,26,11,30,977.0,91.0,2.5,26.3,958.0,1049.06,751.66
2018,8,26,11,45,979.0,90.5,2.55,26.6,964.5,1058.12,756.6
2018,8,26,12,0,981.0,90.0,2.6,26.9,971.0,1063.37,759.32
2018,8,26,12,15,978.0,91.5,2.7,27.0,968.0,1061.96,759.12
2018,8,26,12,30,975.0,93.0,2.8,27.1,965.0,1056.73,756.66
2018,8,26,12,45,969.5,95.0,2.85,27.2,954.0,1045.81,750.23
2018,8,26,13,0,964.0,97.0,2.9,27.3,943.0,1031.22,741.6
2018,8,26,13,15,961.0,95.5,3.0,27.2,924.5,1011.75,730.95
2018,8,26,13,30,958.0,94.0,3.1,27.1,906.0,988.76,718.02
2018,8,26,13,45,952.0,93.0,3.2,27.0,879.5,960.17,701.37
2018,8,26,14,0,946.0,92.0,3.3,26.9,853.0,928.45,682.53
2018,8,26,14,15,938.0,91.0,3.35,26.65,820.0,892.08,660.49
2018,8,26,14,30,930.0,90.0,3.4,26.4,787.0,853.06,636.44
2018,8,26,14,45,919.5,88.5,3.45,26.2,747.5,809.13,608.59
2018,8,26,15,0,909.0,87.0,3.5,26.0,708.0,763.19,578.96
2018,8,26,15,15,895.0,85.0,3.5,26.0,663.0,712.51,544.88
2018,8,26,15,30,881.0,83.0,3.5,26.0,618.0,660.62,508.42
2018,8,26,15,45,862.0,80.0,3.55,25.2,568.0,603.75,467.73
2018,8,26,16,0,843.0,77.0,3.6,24.4,518.0,546.72,425.38
2018,8,26,16,15,816.5,74.0,3.6,23.85,465.0,486.75,378.65
2018,8,26,16,30,790.0,71.0,3.6,23.3,412.0,427.12,330.53
2018,8,26,16,45,753.5,67.0,3.6,22.75,357.5,364.15,278.27
2018,8,26,17,0,717.0,63.0,3.6,22.2,303.0,304.21,226.89
2018,8,26,17,15,663.0,58.0,3.45,21.4,249.0,241.84,173.12
2018,8,26,17,30,609.0,53.0,3.3,20.6,195.0,184.57,123.53
2018,8,26,17,45,524.0,45.0,3.2,19.85,145.0,126.04,75.78
2018,8,26,18,0,439.0,37.0,3.1,19.1,95.0,77.49,39.8
2018,8,26,18,15,291.0,26.0,3.05,18.5,57.0,33.64,12.57
2018,8,26,18,30,143.0,15.0,3.0,17.9,19.0,14.74,0.0
2018,8,26,18,45,71.5,7.5,2.95,17.3,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,27,5,15,12.0,2.0,1.85,13.6,1.5,0.0,0.0
2018,8,27,5,30,24.0,4.0,1.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,169.5,16.0,1.95,14.2,28.0,15.73,0.0
2018,8,27,6,0,315.0,28.0,2.0,14.5,53.0,36.9,14.61
2018,8,27,6,15,426.0,36.0,1.95,14.9,97.5,75.77,39.61
2018,8,27,6,30,537.0,44.0,1.9,15.3,142.0,127.66,77.99
2018,8,27,6,45,605.5,49.0,1.85,15.75,194.0,181.04,123.04
2018,8,27,7,0,674.0,54.0,1.8,16.2,246.0,241.47,175.58
2018,8,27,7,15,717.0,58.5,1.7,16.8,300.0,300.31,227.35
2018,8,27,7,30,760.0,63.0,1.6,17.4,354.0,363.25,281.09
2018,8,27,7,45,790.0,65.5,1.55,17.95,407.0,422.08,330.17
2018,8,27,8,0,820.0,68.0,1.5,18.5,460.0,482.25,378.38
2018,8,27,8,15,841.5,70.5,1.55,19.1,510.5,539.71,423.07
2018,8,27,8,30,863.0,73.0,1.6,19.7,561.0,597.56,466.44
2018,8,27,8,45,879.0,75.0,1.6,20.3,608.0,651.41,505.1
2018,8,27,9,0,895.0,77.0,1.6,20.9,655.0,704.5,540.42
2018,8,27,9,15,896.0,83.5,1.75,21.4,694.0,750.28,570.65
2018,8,27,9,30,897.0,90.0,1.9,21.9,733.0,793.52,598.86
2018,8,27,9,45,892.5,99.0,2.0,22.4,765.5,832.23,623.28
2018,8,27,10,0,888.0,108.0,2.1,22.9,798.0,867.71,645.35
2018,8,27,10,15,896.0,109.0,2.25,23.2,827.0,902.49,667.81
2018,8,27,10,30,904.0,110.0,2.4,23.5,856.0,934.59,688.4
2018,8,27,10,45,910.0,110.5,2.55,23.85,878.0,961.43,705.4
2018,8,27,11,0,916.0,111.0,2.7,24.2,900.0,985.16,720.39
2018,8,27,11,15,919.0,112.0,2.8,24.45,914.5,1003.27,731.62
2018,8,27,11,30,922.0,113.0,2.9,24.7,929.0,1017.93,740.74
2018,8,27,11,45,924.0,112.5,3.0,24.9,935.0,1026.5,746.19
2018,8,27,12,0,926.0,112.0,3.1,25.1,941.0,1031.48,749.48
2018,8,27,12,15,919.0,115.5,3.2,25.2,936.5,1028.15,747.83
2018,8,27,12,30,912.0,119.0,3.3,25.3,932.0,1021.23,744.01
2018,8,27,12,45,900.5,123.5,3.4,25.35,918.5,1007.47,735.99
2018,8,27,13,0,889.0,128.0,3.5,25.4,905.0,990.42,725.9
2018,8,27,13,15,883.5,127.0,3.6,25.35,886.0,970.22,714.03
2018,8,27,13,30,878.0,126.0,3.7,25.3,867.0,946.86,700.06
2018,8,27,13,45,870.5,124.5,3.75,25.2,840.5,918.16,682.31
2018,8,27,14,0,863.0,123.0,3.8,25.1,814.0,886.68,662.61
2018,8,27,14,15,852.5,121.5,3.8,24.9,781.0,850.08,639.27
2018,8,27,14,30,842.0,120.0,3.8,24.7,748.0,814.65,616.6
2018,8,27,14,45,829.0,117.0,3.85,24.5,708.5,769.98,587.4
2018,8,27,15,0,816.0,114.0,3.9,24.3,669.0,723.73,556.73
2018,8,27,15,15,799.5,111.0,3.9,24.3,625.0,673.76,521.91
2018,8,27,15,30,783.0,108.0,3.9,24.3,581.0,623.04,484.48
2018,8,27,15,45,761.5,104.0,3.8,23.75,532.5,567.85,443.53
2018,8,27,16,0,740.0,100.0,3.7,23.2,484.0,513.17,401.75
2018,8,27,16,15,713.0,94.5,3.65,22.8,433.0,454.53,355.55
2018,8,27,16,30,686.0,89.0,3.6,22.4,382.0,397.43,309.11
2018,8,27,16,45,649.0,82.0,3.5,21.95,329.5,336.78,258.63
2018,8,27,17,0,612.0,75.0,3.4,21.5,277.0,279.42,209.55
2018,8,27,17,15,558.5,67.0,3.25,21.0,226.0,220.17,158.65
2018,8,27,17,30,505.0,59.0,3.1,20.5,175.0,166.71,112.67
2018,8,27,17,45,425.5,49.0,3.0,19.95,129.0,113.4,69.47
2018,8,27,18,0,346.0,39.0,2.9,19.4,83.0,69.5,37.01
2018,8,27,18,15,222.5,25.5,2.85,18.95,49.0,29.85,10.73
2018,8,27,18,30,99.0,12.0,2.8,18.5,15.0,11.8,0.0
2018,8,27,18,45,49.5,6.0,2.75,18.1,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,1.5,2.2,14.6,1.0,0.0,0.0
2018,8,28,5,30,20.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,28,5,45,150.5,15.0,2.4,15.0,25.5,14.74,0.0
2018,8,28,6,0,281.0,27.0,2.5,15.2,49.0,34.37,13.08
2018,8,28,6,15,390.5,36.0,2.5,15.55,92.0,72.06,37.88
2018,8,28,6,30,500.0,45.0,2.5,15.9,135.0,122.52,75.13
2018,8,28,6,45,291.5,54.5,2.45,16.25,111.0,117.33,82.01
2018,8,28,7,0,83.0,64.0,2.4,16.6,87.0,85.87,64.46
2018,8,28,7,15,42.0,82.5,2.35,17.1,94.0,94.45,73.04
2018,8,28,7,30,1.0,101.0,2.3,17.6,101.0,98.24,76.56
2018,8,28,7,45,23.0,137.0,2.2,18.05,147.5,144.84,114.3
2018,8,28,8,0,45.0,173.0,2.1,18.5,194.0,193.14,152.75
2018,8,28,8,15,340.0,152.5,2.1,19.05,342.0,346.92,276.4
2018,8,28,8,30,635.0,132.0,2.1,19.6,490.0,523.35,412.85
2018,8,28,8,45,755.0,106.0,2.1,20.1,566.5,604.75,473.52
2018,8,28,9,0,875.0,80.0,2.1,20.6,643.0,693.3,537.06
2018,8,28,9,15,885.5,82.5,2.15,21.05,684.0,740.98,568.09
2018,8,28,9,30,896.0,85.0,2.2,21.5,725.0,786.94,597.78
2018,8,28,9,45,902.5,88.0,2.3,21.95,760.0,828.22,624.26
2018,8,28,10,0,909.0,91.0,2.4,22.4,795.0,867.04,648.84
2018,8,28,10,15,916.5,91.5,2.45,22.75,824.0,901.42,670.12
2018,8,28,10,30,924.0,92.0,2.5,23.1,853.0,933.02,689.44
2018,8,28,10,45,930.0,92.5,2.6,23.45,875.0,960.27,706.29
2018,8,28,11,0,936.0,93.0,2.7,23.8,897.0,984.32,721.07
2018,8,28,11,15,939.5,93.0,2.8,24.0,911.0,1002.1,732.26
2018,8,28,11,30,943.0,93.0,2.9,24.2,925.0,1016.37,741.29
2018,8,28,11,45,945.0,93.0,2.95,24.45,931.5,1025.56,746.58
2018,8,28,12,0,947.0,93.0,3.0,24.7,938.0,1031.06,749.64
2018,8,28,12,15,948.5,92.0,3.1,24.8,936.5,1031.29,750.31
2018,8,28,12,30,950.0,91.0,3.2,24.9,935.0,1027.77,748.71
2018,8,28,12,45,950.5,88.5,3.25,25.05,925.0,1017.94,742.59
2018,8,28,13,0,951.0,86.0,3.3,25.2,915.0,1004.4,734.2
2018,8,28,13,15,948.0,85.5,3.35,25.2,897.5,986.02,723.17
2018,8,28,13,30,945.0,85.0,3.4,25.2,880.0,964.16,709.91
2018,8,28,13,45,940.5,83.5,3.4,25.15,854.5,936.53,692.62
2018,8,28,14,0,936.0,82.0,3.4,25.1,829.0,905.73,673.22
2018,8,28,14,15,929.0,80.5,3.4,25.0,796.5,869.82,650.42
2018,8,28,14,30,922.0,79.0,3.4,24.9,764.0,831.23,625.64
2018,8,28,14,45,912.0,78.0,3.4,24.75,725.5,788.38,597.8
2018,8,28,15,0,902.0,77.0,3.4,24.6,687.0,743.51,568.23
2018,8,28,15,15,888.5,75.0,3.4,24.6,642.5,693.37,534.18
2018,8,28,15,30,875.0,73.0,3.4,24.6,598.0,642.01,497.81
2018,8,28,15,45,858.0,70.5,3.3,24.1,549.5,587.09,457.09
2018,8,28,16,0,841.0,68.0,3.2,23.6,501.0,531.84,414.83
2018,8,28,16,15,817.5,65.0,3.15,23.2,449.5,472.83,368.25
2018,8,28,16,30,794.0,62.0,3.1,22.8,398.0,415.12,321.06
2018,8,28,16,45,760.0,58.0,3.0,22.45,344.5,353.03,268.88
2018,8,28,17,0,726.0,54.0,2.9,22.1,291.0,293.7,217.49
2018,8,28,17,15,674.0,50.0,2.8,21.55,238.5,232.63,164.47
2018,8,28,17,30,622.0,46.0,2.7,21.0,186.0,177.05,116.07
2018,8,28,17,45,538.0,39.0,2.6,20.4,137.0,119.48,69.35
2018,8,28,18,0,454.0,32.0,2.5,19.8,88.0,71.09,34.1
2018,8,28,18,15,299.5,23.0,2.45,19.35,52.5,28.84,8.08
2018,8,28,18,30,145.0,14.0,2.4,18.9,17.0,13.76,0.0
2018,8,28,18,45,72.5,7.0,2.4,18.45,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
