Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.55,14.6,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,8,29,5,45,158.0,15.0,1.65,15.2,25.5,14.74,0.0
2018,8,29,6,0,294.0,27.0,1.7,15.5,49.0,34.58,12.53
2018,8,29,6,15,393.0,36.0,1.65,15.9,90.5,72.02,37.67
2018,8,29,6,30,492.0,45.0,1.6,16.3,132.0,120.94,73.9
2018,8,29,6,45,520.5,57.5,1.55,16.75,177.5,169.98,116.4
2018,8,29,7,0,549.0,70.0,1.5,17.2,223.0,222.16,162.51
2018,8,29,7,15,641.0,68.5,1.45,17.75,284.0,284.09,214.74
2018,8,29,7,30,733.0,67.0,1.4,18.3,345.0,355.97,274.33
2018,8,29,7,45,772.5,69.5,1.35,18.85,400.5,417.56,325.01
2018,8,29,8,0,812.0,72.0,1.3,19.4,456.0,482.15,376.1
2018,8,29,8,15,834.5,74.5,1.35,19.95,507.0,539.05,420.1
2018,8,29,8,30,857.0,77.0,1.4,20.5,558.0,597.16,463.42
2018,8,29,8,45,874.0,79.0,1.4,21.0,605.0,651.36,502.2
2018,8,29,9,0,891.0,81.0,1.4,21.5,652.0,704.91,537.97
2018,8,29,9,15,901.0,84.0,1.5,21.85,693.5,753.41,569.81
2018,8,29,9,30,911.0,87.0,1.6,22.2,735.0,800.11,600.06
2018,8,29,9,45,917.5,90.0,1.7,22.55,770.5,841.91,626.69
2018,8,29,10,0,924.0,93.0,1.8,22.9,806.0,881.19,651.47
2018,8,29,10,15,931.0,93.5,1.9,23.15,835.0,915.56,673.13
2018,8,29,10,30,938.0,94.0,2.0,23.4,864.0,947.04,692.87
2018,8,29,10,45,943.0,95.0,2.15,23.6,886.0,974.17,710.47
2018,8,29,11,0,948.0,96.0,2.3,23.8,908.0,998.0,725.99
2018,8,29,11,15,951.0,96.0,2.4,23.85,922.0,1015.43,737.37
2018,8,29,11,30,954.0,96.0,2.5,23.9,936.0,1029.28,746.61
2018,8,29,11,45,956.0,96.0,2.6,23.95,942.0,1038.48,753.01
2018,8,29,12,0,958.0,96.0,2.7,24.0,948.0,1043.95,757.17
2018,8,29,12,15,957.5,96.0,2.75,24.2,946.0,1043.2,756.54
2018,8,29,12,30,957.0,96.0,2.8,24.4,944.0,1038.67,753.68
2018,8,29,12,45,941.0,104.0,2.85,24.6,929.5,1023.84,744.33
2018,8,29,13,0,925.0,112.0,2.9,24.8,915.0,1005.62,732.94
2018,8,29,13,15,937.5,102.0,2.95,25.0,901.5,992.14,724.73
2018,8,29,13,30,950.0,92.0,3.0,25.2,888.0,974.62,713.9
2018,8,29,13,45,930.5,97.5,3.05,25.4,857.5,940.74,692.35
2018,8,29,14,0,911.0,103.0,3.1,25.6,827.0,904.45,669.21
2018,8,29,14,15,715.0,178.0,3.15,25.6,732.0,796.44,597.44
2018,8,29,14,30,519.0,253.0,3.2,25.6,637.0,688.27,519.51
2018,8,29,14,45,611.5,203.0,3.2,25.6,631.5,689.86,524.21
2018,8,29,15,0,704.0,153.0,3.2,25.6,626.0,680.36,520.02
2018,8,29,15,15,639.0,161.0,3.2,25.6,568.5,612.76,470.52
2018,8,29,15,30,574.0,169.0,3.2,25.6,511.0,548.85,423.11
2018,8,29,15,45,471.0,178.0,3.25,25.1,443.0,466.07,361.3
2018,8,29,16,0,368.0,187.0,3.3,24.6,375.0,390.72,303.88
2018,8,29,16,15,317.0,174.5,3.3,24.15,324.5,332.93,259.3
2018,8,29,16,30,266.0,162.0,3.3,23.7,274.0,280.02,217.72
2018,8,29,16,45,295.5,130.5,3.3,23.25,239.0,243.84,188.08
2018,8,29,17,0,325.0,99.0,3.3,22.8,204.0,206.01,155.59
2018,8,29,17,15,339.5,83.0,3.25,22.2,174.5,173.74,126.63
2018,8,29,17,30,354.0,67.0,3.2,21.6,145.0,139.6,95.51
2018,8,29,17,45,327.5,51.5,3.15,21.0,108.0,98.17,60.73
2018,8,29,18,0,301.0,36.0,3.1,20.4,71.0,60.47,31.39
2018,8,29,18,15,212.0,24.5,3.1,20.0,43.0,27.02,7.06
2018,8,29,18,30,123.0,13.0,3.1,19.6,15.0,12.78,0.0
2018,8,29,18,45,61.5,6.5,3.1,19.15,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.35,15.35,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.5,15.6,2.0,0.0,0.0
2018,8,30,5,45,40.5,14.0,1.6,15.8,16.5,13.76,0.0
2018,8,30,6,0,73.0,26.0,1.7,16.0,31.0,25.9,10.15
2018,8,30,6,15,115.0,44.5,1.75,16.4,60.5,53.3,33.35
2018,8,30,6,30,157.0,63.0,1.8,16.8,90.0,85.58,58.91
2018,8,30,6,45,158.5,81.5,1.85,17.15,117.0,114.34,84.07
2018,8,30,7,0,160.0,100.0,1.9,17.5,144.0,142.13,108.48
2018,8,30,7,15,232.0,117.0,1.85,17.85,196.0,194.12,150.78
2018,8,30,7,30,304.0,134.0,1.8,18.2,248.0,253.07,198.69
2018,8,30,7,45,338.0,152.5,1.7,18.5,297.0,304.47,240.33
2018,8,30,8,0,372.0,171.0,1.6,18.8,346.0,359.14,283.51
2018,8,30,8,15,380.5,190.5,1.55,19.2,386.5,403.84,317.75
2018,8,30,8,30,389.0,210.0,1.5,19.6,427.0,448.71,351.1
2018,8,30,8,45,434.5,215.5,1.4,20.0,477.5,507.68,394.23
2018,8,30,9,0,480.0,221.0,1.3,20.4,528.0,565.75,435.41
2018,8,30,9,15,571.5,203.0,1.3,20.95,591.5,636.02,485.66
2018,8,30,9,30,663.0,185.0,1.3,21.5,655.0,714.54,540.08
2018,8,30,9,45,737.0,164.0,1.25,22.1,711.0,777.87,580.87
2018,8,30,10,0,811.0,143.0,1.2,22.7,767.0,841.5,619.49
2018,8,30,10,15,829.0,140.5,1.35,23.2,799.0,879.35,643.3
2018,8,30,10,30,847.0,138.0,1.5,23.7,831.0,915.22,665.96
2018,8,30,10,45,846.5,143.0,1.6,24.2,851.0,939.69,680.55
2018,8,30,11,0,846.0,148.0,1.7,24.7,871.0,960.95,693.2
2018,8,30,11,15,871.5,136.0,1.9,25.0,891.0,980.35,706.51
2018,8,30,11,30,897.0,124.0,2.1,25.3,911.0,1002.56,721.6
2018,8,30,11,45,900.0,123.5,2.3,25.65,917.5,1011.72,728.19
2018,8,30,12,0,903.0,123.0,2.5,26.0,924.0,1017.38,732.68
2018,8,30,12,15,901.5,123.0,2.7,26.15,921.0,1015.59,733.02
2018,8,30,12,30,900.0,123.0,2.9,26.3,918.0,1010.24,731.13
2018,8,30,12,45,896.0,123.0,3.1,26.45,906.5,998.95,725.39
2018,8,30,13,0,892.0,123.0,3.3,26.6,895.0,984.25,717.42
2018,8,30,13,15,887.5,122.0,3.4,26.55,876.5,964.7,706.11
2018,8,30,13,30,883.0,121.0,3.5,26.5,858.0,941.95,692.67
2018,8,30,13,45,876.0,120.5,3.6,26.45,832.5,914.4,675.99
2018,8,30,14,0,869.0,120.0,3.7,26.4,807.0,884.03,657.33
2018,8,30,14,15,858.5,119.0,3.8,26.2,774.5,847.56,634.72
2018,8,30,14,30,848.0,118.0,3.9,26.0,742.0,812.25,612.67
2018,8,30,14,45,834.5,116.0,4.0,25.75,702.5,767.84,584.06
2018,8,30,15,0,821.0,114.0,4.1,25.5,663.0,721.89,553.94
2018,8,30,15,15,804.0,111.0,4.1,25.5,618.5,671.22,518.36
2018,8,30,15,30,787.0,108.0,4.1,25.5,574.0,619.86,480.44
2018,8,30,15,45,763.5,104.5,4.15,24.75,525.0,563.73,439.41
2018,8,30,16,0,740.0,101.0,4.2,24.0,476.0,508.4,397.57
2018,8,30,16,15,709.0,96.5,4.15,23.5,424.5,448.85,350.56
2018,8,30,16,30,678.0,92.0,4.1,23.0,373.0,391.27,303.65
2018,8,30,16,45,636.5,85.0,4.1,22.45,320.0,329.49,252.32
2018,8,30,17,0,595.0,78.0,4.1,21.9,267.0,271.54,202.83
2018,8,30,17,15,536.0,70.0,4.0,21.25,216.0,212.16,152.07
2018,8,30,17,30,477.0,62.0,3.9,20.6,165.0,159.28,107.0
2018,8,30,17,45,389.5,50.5,3.8,19.95,119.0,105.69,64.35
2018,8,30,18,0,302.0,39.0,3.7,19.3,73.0,62.56,33.15
2018,8,30,18,15,182.0,24.0,3.7,18.85,41.5,24.49,4.35
2018,8,30,18,30,62.0,9.0,3.7,18.4,10.0,8.85,0.0
2018,8,30,18,45,31.0,4.5,3.65,17.9,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.5,1.5,2.05,14.5,1.0,0.0,0.0
2018,8,31,5,30,15.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,31,5,45,134.0,15.0,2.55,15.15,23.5,14.74,0.0
2018,8,31,6,0,253.0,27.0,2.8,15.5,45.0,32.74,10.79
2018,8,31,6,15,369.0,37.0,2.9,15.9,88.0,70.25,37.09
2018,8,31,6,30,485.0,47.0,3.0,16.3,131.0,121.18,74.35
2018,8,31,6,45,559.0,54.0,3.05,16.7,183.0,173.98,118.42
2018,8,31,7,0,633.0,61.0,3.1,17.1,235.0,235.2,171.36
2018,8,31,7,15,680.5,66.0,3.1,17.6,289.0,293.77,223.13
2018,8,31,7,30,728.0,71.0,3.1,18.1,343.0,357.24,277.96
2018,8,31,7,45,761.5,74.0,3.1,18.65,396.0,416.44,328.13
2018,8,31,8,0,795.0,77.0,3.1,19.2,449.0,478.0,378.49
2018,8,31,8,15,818.0,79.5,3.05,19.8,499.5,535.3,423.71
2018,8,31,8,30,841.0,82.0,3.0,20.4,550.0,593.17,467.73
2018,8,31,8,45,858.0,84.0,3.0,21.0,596.5,645.23,506.15
2018,8,31,9,0,875.0,86.0,3.0,21.6,643.0,698.02,542.92
2018,8,31,9,15,887.0,88.0,3.05,22.25,684.5,746.22,574.51
2018,8,31,9,30,899.0,90.0,3.1,22.9,726.0,792.8,604.45
2018,8,31,9,45,908.5,91.5,3.15,23.5,761.5,834.95,630.99
2018,8,31,10,0,918.0,93.0,3.2,24.1,797.0,874.81,655.64
2018,8,31,10,15,925.5,94.0,3.3,24.6,826.5,909.87,677.38
2018,8,31,10,30,933.0,95.0,3.4,25.1,856.0,942.09,697.11
2018,8,31,10,45,938.5,95.0,3.55,25.6,877.5,968.39,713.18
2018,8,31,11,0,944.0,95.0,3.7,26.1,899.0,991.42,727.12
2018,8,31,11,15,947.5,95.0,3.8,26.45,913.0,1009.15,737.72
2018,8,31,11,30,951.0,95.0,3.9,26.8,927.0,1023.3,746.09
2018,8,31,11,45,952.5,95.0,4.05,27.15,932.5,1031.85,751.25
2018,8,31,12,0,954.0,95.0,4.2,27.5,938.0,1036.66,754.11
2018,8,31,12,15,954.0,94.5,4.3,27.6,935.5,1035.71,753.78
2018,8,31,12,30,954.0,94.0,4.4,27.7,933.0,1030.99,751.15
2018,8,31,12,45,953.0,92.5,4.45,27.8,922.5,1020.48,744.56
2018,8,31,13,0,952.0,91.0,4.5,27.9,912.0,1006.28,735.69
2018,8,31,13,15,934.0,98.0,4.6,27.85,889.0,981.54,720.61
2018,8,31,13,30,916.0,105.0,4.7,27.8,866.0,953.88,703.94
2018,8,31,13,45,926.0,95.0,4.75,27.7,844.0,930.63,689.94
2018,8,31,14,0,936.0,85.0,4.8,27.6,822.0,903.48,673.22
2018,8,31,14,15,929.0,83.0,4.85,27.4,789.0,866.79,650.15
2018,8,31,14,30,922.0,81.0,4.9,27.2,756.0,827.43,625.03
2018,8,31,14,45,912.0,79.5,4.95,27.0,717.0,783.83,596.63
2018,8,31,15,0,902.0,78.0,5.0,26.8,678.0,738.22,566.42
2018,8,31,15,15,888.0,76.0,5.0,26.8,633.0,687.56,531.49
2018,8,31,15,30,874.0,74.0,5.0,26.8,588.0,635.74,493.8
2018,8,31,15,45,856.0,71.5,5.05,26.05,539.0,580.16,452.88
2018,8,31,16,0,838.0,69.0,5.1,25.3,490.0,524.36,410.28
2018,8,31,16,15,813.0,65.5,5.05,24.75,438.0,464.22,362.29
2018,8,31,16,30,788.0,62.0,5.0,24.2,386.0,405.62,313.88
2018,8,31,16,45,751.5,58.0,4.95,23.7,332.0,343.02,260.86
2018,8,31,17,0,715.0,54.0,4.9,23.2,278.0,283.51,208.98
2018,8,31,17,15,659.0,49.5,4.7,22.45,225.0,221.87,155.36
2018,8,31,17,30,603.0,45.0,4.5,21.7,172.0,166.24,107.16
2018,8,31,17,45,509.5,38.0,4.25,20.95,124.0,108.64,61.32
2018,8,31,18,0,416.0,31.0,4.0,20.2,76.0,62.6,28.93
2018,8,31,18,15,256.5,20.5,3.85,19.65,43.5,22.42,0.53
2018,8,31,18,30,97.0,10.0,3.7,19.1,11.0,9.83,0.0
2018,8,31,18,45,48.5,5.0,3.55,18.55,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.8,14.55,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.9,14.8,2.0,0.0,0.0
2018,9,1,5,45,145.5,14.0,1.95,15.05,22.5,13.76,0.0
2018,9,1,6,0,274.0,25.0,2.0,15.3,43.0,31.18,8.7
2018,9,1,6,15,388.0,34.5,1.95,15.75,86.0,69.28,35.54
2018,9,1,6,30,502.0,44.0,1.9,16.2,129.0,120.45,72.91
2018,9,1,6,45,566.5,50.5,1.8,16.65,179.0,171.68,115.92
2018,9,1,7,0,631.0,57.0,1.7,17.1,229.0,230.21,166.62
2018,9,1,7,15,681.0,62.0,1.65,17.75,283.5,289.75,218.49
2018,9,1,7,30,731.0,67.0,1.6,18.4,338.0,353.84,272.85
2018,9,1,7,45,763.0,71.0,1.5,19.05,391.5,413.54,322.16
2018,9,1,8,0,795.0,75.0,1.4,19.7,445.0,475.44,371.1
2018,9,1,8,15,818.5,78.0,1.35,20.35,496.0,533.51,415.36
2018,9,1,8,30,842.0,81.0,1.3,21.0,547.0,590.82,457.29
2018,9,1,8,45,859.0,84.0,1.3,21.7,594.5,645.33,495.77
2018,9,1,9,0,876.0,87.0,1.3,22.4,642.0,699.2,531.57
2018,9,1,9,15,886.0,90.0,1.4,22.95,683.0,747.01,562.4
2018,9,1,9,30,896.0,93.0,1.5,23.5,724.0,793.03,591.62
2018,9,1,9,45,902.5,97.0,1.6,24.05,760.0,835.25,617.95
2018,9,1,10,0,909.0,101.0,1.7,24.6,796.0,874.98,642.39
2018,9,1,10,15,916.0,102.5,1.85,25.0,825.0,909.82,664.38
2018,9,1,10,30,923.0,104.0,2.0,25.4,854.0,941.83,684.48
2018,9,1,10,45,928.5,104.5,2.2,25.85,876.0,968.38,701.42
2018,9,1,11,0,934.0,105.0,2.4,26.3,898.0,991.7,716.29
2018,9,1,11,15,938.0,106.0,2.55,26.55,913.0,1010.74,728.52
2018,9,1,11,30,942.0,107.0,2.7,26.8,928.0,1026.25,738.59
2018,9,1,11,45,944.0,106.5,2.85,27.1,933.5,1034.63,744.06
2018,9,1,12,0,946.0,106.0,3.0,27.4,939.0,1039.29,747.31
2018,9,1,12,15,941.5,108.5,3.15,27.45,935.5,1037.04,747.0
2018,9,1,12,30,937.0,111.0,3.3,27.5,932.0,1031.09,744.42
2018,9,1,12,45,930.0,112.5,3.45,27.6,919.5,1018.03,737.19
2018,9,1,13,0,923.0,114.0,3.6,27.7,907.0,1001.48,727.75
2018,9,1,13,15,918.5,114.0,3.7,27.7,888.5,982.33,716.57
2018,9,1,13,30,914.0,114.0,3.8,27.7,870.0,959.85,703.21
2018,9,1,13,45,907.5,112.5,3.85,27.65,843.5,930.81,685.32
2018,9,1,14,0,901.0,111.0,3.9,27.6,817.0,898.83,665.41
2018,9,1,14,15,892.5,109.0,3.95,27.4,783.5,861.87,642.39
2018,9,1,14,30,884.0,107.0,4.0,27.2,750.0,822.46,617.47
2018,9,1,14,45,872.0,105.0,4.0,27.05,710.5,778.12,588.52
2018,9,1,15,0,860.0,103.0,4.0,26.9,671.0,734.53,559.78
2018,9,1,15,15,844.0,99.5,4.0,26.9,625.5,682.3,523.79
2018,9,1,15,30,828.0,96.0,4.0,26.9,580.0,629.19,484.85
2018,9,1,15,45,806.0,92.5,3.95,26.35,530.0,572.0,442.7
2018,9,1,16,0,784.0,89.0,3.9,25.8,480.0,515.11,399.42
2018,9,1,16,15,753.0,85.5,3.85,25.3,427.5,454.51,351.81
2018,9,1,16,30,722.0,82.0,3.8,24.8,375.0,395.75,304.08
2018,9,1,16,45,679.0,76.5,3.75,24.35,321.0,332.69,251.69
2018,9,1,17,0,636.0,71.0,3.7,23.9,267.0,273.58,201.22
2018,9,1,17,15,572.5,63.5,3.5,23.05,214.0,211.51,148.63
2018,9,1,17,30,509.0,56.0,3.3,22.2,161.0,156.45,102.22
2018,9,1,17,45,411.0,46.0,3.1,21.35,114.5,101.57,59.49
2018,9,1,18,0,313.0,36.0,2.9,20.5,68.0,58.42,29.23
2018,9,1,18,15,185.5,22.0,2.9,19.9,38.0,22.02,0.0
2018,9,1,18,30,58.0,8.0,2.9,19.3,8.0,7.86,0.0
2018,9,1,18,45,29.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,5,45,91.5,12.0,1.0,15.3,18.0,11.8,0.0
2018,9,2,6,0,183.0,24.0,1.0,15.7,36.0,26.58,6.44
2018,9,2,6,15,295.0,37.5,0.95,16.3,77.5,63.56,34.42
2018,9,2,6,30,407.0,51.0,0.9,16.9,119.0,112.75,70.27
2018,9,2,6,45,479.0,60.5,0.85,17.45,169.0,162.92,111.26
2018,9,2,7,0,551.0,70.0,0.8,18.0,219.0,221.39,160.38
2018,9,2,7,15,600.5,77.5,0.85,18.8,272.0,278.45,208.94
2018,9,2,7,30,650.0,85.0,0.9,19.6,325.0,340.52,260.44
2018,9,2,7,45,685.0,90.5,0.95,20.45,377.5,398.82,307.64
2018,9,2,8,0,720.0,96.0,1.0,21.3,430.0,459.8,355.18
2018,9,2,8,15,746.0,100.5,1.05,22.15,480.5,517.14,398.33
2018,9,2,8,30,772.0,105.0,1.1,23.0,531.0,575.06,440.34
2018,9,2,8,45,791.0,108.5,1.1,23.85,577.5,628.48,477.26
2018,9,2,9,0,810.0,112.0,1.1,24.7,624.0,681.6,512.65
2018,9,2,9,15,824.5,114.5,1.15,25.25,665.0,729.78,543.49
2018,9,2,9,30,839.0,117.0,1.2,25.8,706.0,776.71,572.53
2018,9,2,9,45,850.0,119.0,1.3,26.35,741.5,818.74,598.5
2018,9,2,10,0,861.0,121.0,1.4,26.9,777.0,854.86,620.4
2018,9,2,10,15,869.0,122.5,1.45,27.25,806.0,889.11,640.88
2018,9,2,10,30,877.0,124.0,1.5,27.6,835.0,920.74,659.56
2018,9,2,10,45,883.0,125.0,1.6,27.9,856.5,947.19,675.71
2018,9,2,11,0,889.0,126.0,1.7,28.2,878.0,970.59,690.0
2018,9,2,11,15,892.5,126.5,1.75,28.35,892.0,987.88,700.3
2018,9,2,11,30,896.0,127.0,1.8,28.5,906.0,1001.81,708.65
2018,9,2,11,45,897.5,127.0,1.85,28.65,911.0,1009.82,713.46
2018,9,2,12,0,899.0,127.0,1.9,28.8,916.0,1014.29,716.25
2018,9,2,12,15,898.5,126.5,1.95,28.85,913.0,1012.73,715.74
2018,9,2,12,30,898.0,126.0,2.0,28.9,910.0,1007.61,713.18
2018,9,2,12,45,897.0,124.5,2.05,28.95,899.5,997.43,707.6
2018,9,2,13,0,896.0,123.0,2.1,29.0,889.0,983.76,699.94
2018,9,2,13,15,891.5,121.5,2.15,28.95,870.0,963.38,688.41
2018,9,2,13,30,887.0,120.0,2.2,28.9,851.0,939.79,674.86
2018,9,2,13,45,875.0,121.5,2.25,28.85,823.5,909.56,657.01
2018,9,2,14,0,863.0,123.0,2.3,28.8,796.0,876.76,637.39
2018,9,2,14,15,858.5,118.5,2.4,28.6,764.0,841.62,616.81
2018,9,2,14,30,854.0,114.0,2.5,28.4,732.0,807.2,596.41
2018,9,2,14,45,841.0,111.0,2.55,28.2,692.0,761.74,567.83
2018,9,2,15,0,828.0,108.0,2.6,28.0,652.0,714.7,537.75
2018,9,2,15,15,811.0,105.5,2.6,28.0,607.5,664.15,503.21
2018,9,2,15,30,794.0,103.0,2.6,28.0,563.0,612.91,466.33
2018,9,2,15,45,771.5,98.5,2.75,27.4,513.5,555.97,425.84
2018,9,2,16,0,749.0,94.0,2.9,26.8,464.0,499.48,384.05
2018,9,2,16,15,718.5,89.5,2.9,26.2,412.5,440.03,338.08
2018,9,2,16,30,688.0,85.0,2.9,25.6,361.0,382.29,291.84
2018,9,2,16,45,644.5,78.5,2.9,25.05,308.0,319.99,240.69
2018,9,2,17,0,601.0,72.0,2.9,24.5,255.0,261.75,191.53
2018,9,2,17,15,537.0,64.0,2.8,23.55,203.5,201.26,140.76
2018,9,2,17,30,473.0,56.0,2.7,22.6,152.0,147.88,96.23
2018,9,2,17,45,376.0,45.0,2.6,21.65,107.0,94.6,55.15
2018,9,2,18,0,279.0,34.0,2.5,20.7,62.0,52.95,26.0
2018,9,2,18,15,158.0,20.0,2.4,20.15,34.0,18.47,0.0
2018,9,2,18,30,37.0,6.0,2.3,19.6,6.0,5.9,0.0
2018,9,2,18,45,18.5,3.0,2.2,19.0,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,5,45,81.5,12.0,0.85,15.3,17.0,11.8,0.0
2018,9,3,6,0,163.0,24.0,0.9,15.5,34.0,25.78,5.17
2018,9,3,6,15,272.0,37.5,1.0,15.95,74.0,60.71,32.99
2018,9,3,6,30,381.0,51.0,1.1,16.4,114.0,108.6,68.08
2018,9,3,6,45,453.5,61.0,1.15,16.9,163.0,157.79,108.33
2018,9,3,7,0,526.0,71.0,1.2,17.4,212.0,215.35,156.96
2018,9,3,7,15,575.5,79.0,1.2,18.05,264.0,271.45,205.08
2018,9,3,7,30,625.0,87.0,1.2,18.7,316.0,332.6,256.27
2018,9,3,7,45,660.0,93.0,1.2,19.4,367.5,390.03,303.24
2018,9,3,8,0,695.0,99.0,1.2,20.1,419.0,450.17,350.62
2018,9,3,8,15,721.0,103.5,1.2,20.8,468.5,506.22,393.25
2018,9,3,8,30,747.0,108.0,1.2,21.5,518.0,563.37,435.09
2018,9,3,8,45,765.5,112.0,1.2,22.2,563.5,615.22,471.66
2018,9,3,9,0,784.0,116.0,1.2,22.9,609.0,667.36,507.18
2018,9,3,9,15,798.5,119.0,1.25,23.45,650.0,714.96,538.42
2018,9,3,9,30,813.0,122.0,1.3,24.0,691.0,761.37,567.59
2018,9,3,9,45,823.0,125.0,1.35,24.5,726.0,802.69,593.03
2018,9,3,10,0,833.0,128.0,1.4,25.0,761.0,841.98,616.87
2018,9,3,10,15,841.5,129.0,1.45,25.5,789.0,875.61,636.8
2018,9,3,10,30,850.0,130.0,1.5,26.0,817.0,906.71,655.0
2018,9,3,10,45,856.0,131.5,1.55,26.45,838.5,928.32,667.21
2018,9,3,11,0,862.0,133.0,1.6,26.9,860.0,951.67,680.63
2018,9,3,11,15,865.5,133.5,1.65,27.25,873.5,968.5,690.2
2018,9,3,11,30,869.0,134.0,1.7,27.6,887.0,982.05,697.85
2018,9,3,11,45,870.5,134.5,1.75,27.95,892.5,990.32,702.32
2018,9,3,12,0,872.0,135.0,1.8,28.3,898.0,995.15,704.81
2018,9,3,12,15,872.0,134.5,1.85,28.45,895.5,994.02,704.28
2018,9,3,12,30,872.0,134.0,1.9,28.6,893.0,989.42,701.77
2018,9,3,12,45,870.0,133.0,1.95,28.8,882.5,978.95,695.57
2018,9,3,13,0,868.0,132.0,2.0,29.0,872.0,965.1,687.38
2018,9,3,13,15,863.0,131.0,2.1,29.0,853.0,945.16,676.47
2018,9,3,13,30,858.0,130.0,2.2,29.0,834.0,922.12,663.56
2018,9,3,13,45,850.5,129.0,2.25,29.05,808.0,898.46,649.6
2018,9,3,14,0,843.0,128.0,2.3,29.1,782.0,867.21,630.62
2018,9,3,14,15,832.5,125.5,2.35,28.95,748.5,829.35,607.65
2018,9,3,14,30,822.0,123.0,2.4,28.8,715.0,789.34,583.0
2018,9,3,14,45,808.0,120.5,2.45,28.65,675.5,744.75,554.89
2018,9,3,15,0,794.0,118.0,2.5,28.5,636.0,698.76,525.36
2018,9,3,15,15,776.0,114.5,2.5,28.5,591.5,647.89,489.94
2018,9,3,15,30,758.0,111.0,2.5,28.5,547.0,596.5,453.0
2018,9,3,15,45,733.5,107.0,2.6,27.9,498.5,541.14,413.46
2018,9,3,16,0,709.0,103.0,2.7,27.3,450.0,485.85,372.51
2018,9,3,16,15,675.5,97.5,2.7,26.85,398.5,425.79,326.08
2018,9,3,16,30,642.0,92.0,2.7,26.4,347.0,368.07,279.97
2018,9,3,16,45,596.5,85.0,2.7,25.9,295.0,307.14,230.22
2018,9,3,17,0,551.0,78.0,2.7,25.4,243.0,250.58,182.82
2018,9,3,17,15,485.0,68.5,2.6,24.6,192.5,191.13,133.43
2018,9,3,17,30,419.0,59.0,2.5,23.8,142.0,139.12,90.61
2018,9,3,17,45,323.5,46.5,2.4,22.95,98.5,87.38,51.15
2018,9,3,18,0,228.0,34.0,2.3,22.1,55.0,47.89,23.44
2018,9,3,18,15,127.0,19.5,2.25,21.6,30.0,20.32,0.0
2018,9,3,18,30,26.0,5.0,2.2,21.1,5.0,4.91,0.0
2018,9,3,18,45,13.0,2.5,2.1,20.55,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,5,45,61.5,11.5,0.85,16.05,15.0,11.3,0.0
2018,9,4,6,0,123.0,23.0,0.9,16.3,30.0,23.53,3.19
2018,9,4,6,15,221.0,39.0,0.95,16.8,68.5,57.46,32.14
2018,9,4,6,30,319.0,55.0,1.0,17.3,107.0,102.28,65.23
2018,9,4,6,45,391.0,67.5,1.05,17.8,155.0,149.96,103.82
2018,9,4,7,0,463.0,80.0,1.1,18.3,203.0,205.98,150.57
2018,9,4,7,15,514.5,90.0,1.0,19.0,254.5,262.28,197.94
2018,9,4,7,30,566.0,100.0,0.9,19.7,306.0,322.79,247.57
2018,9,4,7,45,603.5,107.0,0.85,20.35,357.0,379.15,292.82
2018,9,4,8,0,641.0,114.0,0.8,21.0,408.0,438.6,338.74
2018,9,4,8,15,669.5,119.5,0.75,21.8,457.5,494.34,379.95
2018,9,4,8,30,698.0,125.0,0.7,22.6,507.0,551.53,420.48
2018,9,4,8,45,720.0,129.5,0.65,23.4,553.0,604.62,456.45
2018,9,4,9,0,742.0,134.0,0.6,24.2,599.0,657.87,491.09
2018,9,4,9,15,769.0,133.0,0.6,24.95,643.0,707.43,522.86
2018,9,4,9,30,796.0,132.0,0.6,25.7,687.0,758.16,553.03
2018,9,4,9,45,822.0,127.0,0.6,26.45,725.5,803.37,578.89
2018,9,4,10,0,848.0,122.0,0.6,27.2,764.0,847.54,603.61
2018,9,4,10,15,856.5,123.5,0.65,27.65,792.5,877.8,620.84
2018,9,4,10,30,865.0,125.0,0.7,28.1,821.0,909.43,639.02
2018,9,4,10,45,871.0,126.0,0.8,28.6,842.5,935.5,654.48
2018,9,4,11,0,877.0,127.0,0.9,29.1,864.0,958.54,668.15
2018,9,4,11,15,881.0,127.5,0.95,29.35,878.0,976.0,678.23
2018,9,4,11,30,885.0,128.0,1.0,29.6,892.0,990.14,686.44
2018,9,4,11,45,887.0,128.0,1.05,29.9,897.5,998.4,691.1
2018,9,4,12,0,889.0,128.0,1.1,30.2,903.0,1003.17,693.83
2018,9,4,12,15,887.0,128.5,1.2,30.3,899.5,1001.05,693.98
2018,9,4,12,30,885.0,129.0,1.3,30.4,896.0,995.42,692.11
2018,9,4,12,45,880.0,129.0,1.4,30.45,884.0,982.92,686.24
2018,9,4,13,0,875.0,129.0,1.5,30.5,872.0,967.07,678.35
2018,9,4,13,15,870.0,128.0,1.55,30.45,853.0,946.94,667.38
2018,9,4,13,30,865.0,127.0,1.6,30.4,834.0,923.68,654.47
2018,9,4,13,45,858.0,125.5,1.7,30.3,807.5,895.13,638.86
2018,9,4,14,0,851.0,124.0,1.8,30.2,781.0,868.01,623.98
2018,9,4,14,15,841.0,121.5,1.85,30.0,747.5,830.26,601.7
2018,9,4,14,30,831.0,119.0,1.9,29.8,714.0,790.3,577.74
2018,9,4,14,45,818.0,116.5,2.0,29.65,675.0,746.1,550.8
2018,9,4,15,0,805.0,114.0,2.1,29.5,636.0,700.39,522.28
2018,9,4,15,15,786.5,110.5,2.1,29.5,591.0,648.69,486.79
2018,9,4,15,30,768.0,107.0,2.1,29.5,546.0,596.5,449.67
2018,9,4,15,45,744.5,103.0,2.2,28.9,497.5,541.19,410.61
2018,9,4,16,0,721.0,99.0,2.3,28.3,449.0,485.9,370.04
2018,9,4,16,15,689.5,93.5,2.35,27.75,397.5,426.22,324.43
2018,9,4,16,30,658.0,88.0,2.4,27.2,346.0,368.65,278.8
2018,9,4,16,45,613.0,81.0,2.4,26.65,293.5,307.12,228.76
2018,9,4,17,0,568.0,74.0,2.4,26.1,241.0,249.9,180.93
2018,9,4,17,15,502.0,65.5,2.35,25.1,191.0,190.67,131.88
2018,9,4,17,30,436.0,57.0,2.3,24.1,141.0,138.86,89.35
2018,9,4,17,45,337.0,45.0,2.2,23.15,97.5,87.19,50.29
2018,9,4,18,0,238.0,33.0,2.1,22.2,54.0,46.78,21.96
2018,9,4,18,15,132.0,18.5,2.0,21.6,29.0,18.93,0.0
2018,9,4,18,30,26.0,4.0,1.9,21.0,4.0,0.0,0.0
2018,9,4,18,45,13.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,5,45,77.0,11.5,1.0,15.9,16.0,11.3,0.0
2018,9,5,6,0,154.0,23.0,1.0,16.1,32.0,24.29,1.57
2018,9,5,6,15,266.0,36.5,1.05,16.55,71.0,58.91,31.51
2018,9,5,6,30,378.0,50.0,1.1,17.0,110.0,106.71,66.35
2018,9,5,6,45,453.0,60.0,1.1,17.5,159.0,156.14,106.56
2018,9,5,7,0,528.0,70.0,1.1,18.0,208.0,214.25,155.42
2018,9,5,7,15,579.5,76.5,1.1,18.65,259.5,269.55,202.77
2018,9,5,7,30,631.0,83.0,1.1,19.3,311.0,330.09,253.4
2018,9,5,7,45,667.0,88.0,1.1,20.0,362.5,387.19,300.07
2018,9,5,8,0,703.0,93.0,1.1,20.7,414.0,447.08,347.2
2018,9,5,8,15,729.5,97.5,1.1,21.5,463.5,503.73,390.04
2018,9,5,8,30,756.0,102.0,1.1,22.3,513.0,561.02,431.7
2018,9,5,8,45,776.0,105.0,1.1,23.05,559.0,613.7,468.63
2018,9,5,9,0,796.0,108.0,1.1,23.8,605.0,666.2,504.16
2018,9,5,9,15,808.0,112.0,1.2,24.4,645.5,713.44,535.1
2018,9,5,9,30,820.0,116.0,1.3,25.0,686.0,759.24,564.16
2018,9,5,9,45,827.5,120.0,1.4,25.55,720.0,799.76,589.43
2018,9,5,10,0,835.0,124.0,1.5,26.1,754.0,838.07,613.03
2018,9,5,10,15,843.5,125.5,1.6,26.55,782.5,872.17,633.96
2018,9,5,10,30,852.0,127.0,1.7,27.0,811.0,899.06,650.15
2018,9,5,10,45,858.0,128.0,1.8,27.45,832.0,924.78,665.63
2018,9,5,11,0,864.0,129.0,1.9,27.9,853.0,947.51,679.2
2018,9,5,11,15,867.5,130.0,2.0,28.05,866.5,964.76,690.15
2018,9,5,11,30,871.0,131.0,2.1,28.2,880.0,978.71,699.15
2018,9,5,11,45,872.5,131.0,2.2,28.4,885.0,986.32,704.12
2018,9,5,12,0,874.0,131.0,2.3,28.6,890.0,990.48,707.07
2018,9,5,12,15,873.5,130.5,2.4,28.6,887.0,988.71,706.94
2018,9,5,12,30,873.0,130.0,2.5,28.6,884.0,983.46,704.75
2018,9,5,12,45,869.5,129.5,2.6,28.6,872.5,971.9,698.62
2018,9,5,13,0,866.0,129.0,2.7,28.6,861.0,957.01,690.43
2018,9,5,13,15,861.0,128.0,2.75,28.5,842.0,936.95,678.79
2018,9,5,13,30,856.0,127.0,2.8,28.4,823.0,913.79,665.17
2018,9,5,13,45,848.5,125.0,2.85,28.3,796.5,884.43,647.42
2018,9,5,14,0,841.0,123.0,2.9,28.2,770.0,856.53,630.59
2018,9,5,14,15,831.0,121.0,2.95,28.0,737.0,819.56,607.74
2018,9,5,14,30,821.0,119.0,3.0,27.8,704.0,780.41,583.21
2018,9,5,14,45,807.5,116.0,3.0,27.6,664.5,735.64,554.2
2018,9,5,15,0,794.0,113.0,3.0,27.4,625.0,689.43,523.81
2018,9,5,15,15,775.5,109.5,3.0,27.4,580.0,638.18,487.47
2018,9,5,15,30,757.0,106.0,3.0,27.4,535.0,586.48,449.68
2018,9,5,15,45,732.5,102.0,3.05,26.8,487.0,531.14,409.28
2018,9,5,16,0,708.0,98.0,3.1,26.2,439.0,475.95,367.6
2018,9,5,16,15,675.5,93.0,3.1,25.65,388.0,417.05,321.52
2018,9,5,16,30,643.0,88.0,3.1,25.1,337.0,360.39,275.67
2018,9,5,16,45,596.5,81.0,3.1,24.6,285.0,299.27,225.15
2018,9,5,17,0,550.0,74.0,3.1,24.1,233.0,242.65,177.19
2018,9,5,17,15,482.5,65.0,2.95,23.3,183.5,183.81,127.88
2018,9,5,17,30,415.0,56.0,2.8,22.5,134.0,132.58,85.57
2018,9,5,17,45,314.5,43.5,2.7,21.7,91.5,81.15,46.62
2018,9,5,18,0,214.0,31.0,2.6,20.9,49.0,42.41,19.11
2018,9,5,18,15,117.5,17.5,2.55,20.4,26.5,17.47,0.0
2018,9,5,18,30,21.0,4.0,2.5,19.9,4.0,0.0,0.0
2018,9,5,18,45,10.5,2.0,2.4,19.4,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,5,45,81.5,11.0,0.95,15.3,15.5,10.81,0.0
2018,9,6,6,0,163.0,22.0,1.0,15.6,31.0,23.49,0.0
2018,9,6,6,15,281.0,34.5,0.95,16.1,70.5,58.7,30.73
2018,9,6,6,30,399.0,47.0,0.9,16.6,110.0,106.6,65.38
2018,9,6,6,45,476.0,55.5,0.85,17.1,159.0,156.13,105.66
2018,9,6,7,0,553.0,64.0,0.8,17.6,208.0,214.54,154.79
2018,9,6,7,15,604.0,70.5,0.75,18.4,260.0,271.04,202.98
2018,9,6,7,30,655.0,77.0,0.7,19.2,312.0,332.7,254.07
2018,9,6,7,45,691.0,81.5,0.65,20.0,364.0,390.53,300.67
2018,9,6,8,0,727.0,86.0,0.6,20.8,416.0,450.97,347.28
2018,9,6,8,15,753.0,89.5,0.6,21.75,465.5,507.37,389.12
2018,9,6,8,30,779.0,93.0,0.6,22.7,515.0,564.77,429.93
2018,9,6,8,45,798.5,96.0,0.6,23.65,561.0,618.14,466.25
2018,9,6,9,0,818.0,99.0,0.6,24.6,607.0,671.22,501.0
2018,9,6,9,15,835.5,100.0,0.7,25.35,649.0,720.13,531.91
2018,9,6,9,30,853.0,101.0,0.8,26.1,691.0,764.99,559.57
2018,9,6,9,45,867.5,100.5,0.85,26.85,727.0,807.14,584.39
2018,9,6,10,0,882.0,100.0,0.9,27.6,763.0,847.42,607.67
2018,9,6,10,15,889.0,101.5,1.15,28.0,791.0,881.2,630.43
2018,9,6,10,30,896.0,103.0,1.4,28.4,819.0,912.21,651.27
2018,9,6,10,45,901.0,103.5,1.6,28.8,839.5,937.38,667.64
2018,9,6,11,0,906.0,104.0,1.8,29.2,860.0,959.37,682.0
2018,9,6,11,15,909.0,105.0,1.95,29.35,873.5,976.7,693.53
2018,9,6,11,30,912.0,106.0,2.1,29.5,887.0,990.56,702.98
2018,9,6,11,45,913.0,106.0,2.25,29.65,892.0,997.89,708.42
2018,9,6,12,0,914.0,106.0,2.4,29.8,897.0,1001.6,711.71
2018,9,6,12,15,915.5,104.5,2.55,29.85,894.5,1000.58,712.39
2018,9,6,12,30,917.0,103.0,2.7,29.9,892.0,995.9,710.85
2018,9,6,12,45,918.0,100.0,2.8,29.9,881.5,985.51,705.44
2018,9,6,13,0,919.0,97.0,2.9,29.9,871.0,971.48,697.8
2018,9,6,13,15,915.0,96.0,3.0,29.85,852.0,951.39,686.43
2018,9,6,13,30,911.0,95.0,3.1,29.8,833.0,927.97,672.9
2018,9,6,13,45,905.5,94.0,3.15,29.75,807.0,900.03,656.01
2018,9,6,14,0,900.0,93.0,3.2,29.7,781.0,869.1,637.09
2018,9,6,14,15,891.5,91.5,3.25,29.55,748.0,832.35,614.38
2018,9,6,14,30,883.0,90.0,3.3,29.4,715.0,793.16,589.81
2018,9,6,14,45,872.5,87.0,3.35,29.3,675.5,748.65,561.15
2018,9,6,15,0,862.0,84.0,3.4,29.2,636.0,702.3,530.81
2018,9,6,15,15,846.0,82.0,3.4,29.2,591.5,651.75,496.34
2018,9,6,15,30,830.0,80.0,3.4,29.2,547.0,600.34,458.7
2018,9,6,15,45,810.0,77.0,3.45,28.65,498.5,546.39,419.15
2018,9,6,16,0,790.0,74.0,3.5,28.1,450.0,490.92,377.08
2018,9,6,16,15,763.0,69.5,3.45,27.65,398.5,431.05,329.9
2018,9,6,16,30,736.0,65.0,3.4,27.2,347.0,372.69,282.28
2018,9,6,16,45,696.0,60.5,3.3,26.75,295.0,311.57,231.17
2018,9,6,17,0,656.0,56.0,3.2,26.3,243.0,254.05,181.78
2018,9,6,17,15,593.0,50.0,3.0,25.45,192.0,193.18,130.29
2018,9,6,17,30,530.0,44.0,2.8,24.6,141.0,139.55,85.57
2018,9,6,17,45,425.0,35.5,2.6,23.8,96.5,85.76,45.24
2018,9,6,18,0,320.0,27.0,2.4,23.0,52.0,44.13,16.56
2018,9,6,18,15,172.0,15.0,2.35,22.5,27.0,14.74,0.0
2018,9,6,18,30,24.0,3.0,2.3,22.0,2.0,0.0,0.0
2018,9,6,18,45,12.0,1.5,2.25,21.45,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,5,45,147.0,10.5,1.15,16.95,18.0,10.32,0.0
2018,9,7,6,0,294.0,21.0,1.1,17.4,36.0,26.48,0.0
2018,9,7,6,15,428.5,28.0,1.15,18.1,79.0,65.29,30.02
2018,9,7,6,30,563.0,35.0,1.2,18.8,122.0,118.71,67.62
2018,9,7,6,45,633.5,40.0,1.25,19.5,174.0,172.91,112.31
2018,9,7,7,0,704.0,45.0,1.3,20.2,226.0,235.07,165.49
2018,9,7,7,15,748.0,48.5,1.25,21.0,280.0,294.71,217.32
2018,9,7,7,30,792.0,52.0,1.2,21.8,334.0,358.14,270.76
2018,9,7,7,45,822.0,54.5,1.2,22.65,387.5,418.32,320.05
2018,9,7,8,0,852.0,57.0,1.2,23.5,441.0,480.35,368.66
2018,9,7,8,15,873.0,59.0,1.2,24.45,492.0,538.47,412.21
2018,9,7,8,30,894.0,61.0,1.2,25.4,543.0,596.82,454.02
2018,9,7,8,45,909.5,62.0,1.2,26.35,589.5,650.48,490.82
2018,9,7,9,0,925.0,63.0,1.2,27.3,636.0,703.21,523.85
2018,9,7,9,15,932.0,67.5,1.3,27.9,677.5,752.32,554.75
2018,9,7,9,30,939.0,72.0,1.4,28.5,719.0,799.23,583.75
2018,9,7,9,45,942.5,76.5,1.5,29.15,754.0,840.91,608.84
2018,9,7,10,0,946.0,81.0,1.6,29.8,789.0,879.74,631.86
2018,9,7,10,15,953.0,81.5,1.7,30.15,818.0,914.26,652.72
2018,9,7,10,30,960.0,82.0,1.8,30.5,847.0,945.79,671.64
2018,9,7,10,45,965.0,83.0,1.9,30.85,869.0,972.84,687.74
2018,9,7,11,0,970.0,84.0,2.0,31.2,891.0,996.48,701.75
2018,9,7,11,15,973.0,84.5,2.1,31.35,904.5,1014.14,712.69
2018,9,7,11,30,976.0,85.0,2.2,31.5,918.0,1028.08,721.48
2018,9,7,11,45,977.5,85.0,2.3,31.65,923.5,1036.25,726.83
2018,9,7,12,0,979.0,85.0,2.4,31.8,929.0,1040.56,729.95
2018,9,7,12,15,977.5,85.5,2.5,31.8,925.5,1038.61,729.79
2018,9,7,12,30,976.0,86.0,2.6,31.8,922.0,1032.79,727.37
2018,9,7,12,45,972.5,86.5,2.7,31.8,910.5,1021.22,721.47
2018,9,7,13,0,969.0,87.0,2.8,31.8,899.0,1005.92,713.3
2018,9,7,13,15,965.5,86.0,2.85,31.65,879.5,985.36,701.85
2018,9,7,13,30,962.0,85.0,2.9,31.5,860.0,961.28,688.19
2018,9,7,13,45,956.0,83.5,3.0,31.35,832.5,931.04,670.89
2018,9,7,14,0,950.0,82.0,3.1,31.2,805.0,897.67,651.4
2018,9,7,14,15,941.5,80.5,3.2,30.95,770.5,859.3,628.62
2018,9,7,14,30,933.0,79.0,3.3,30.7,736.0,818.32,603.77
2018,9,7,14,45,922.0,77.5,3.35,30.45,695.5,773.09,575.38
2018,9,7,15,0,911.0,76.0,3.4,30.2,655.0,725.91,545.21
2018,9,7,15,15,895.5,74.5,3.4,30.2,609.5,674.07,510.51
2018,9,7,15,30,880.0,73.0,3.4,30.2,564.0,621.2,472.05
2018,9,7,15,45,859.5,70.0,3.55,29.45,513.5,563.17,430.41
2018,9,7,16,0,839.0,67.0,3.7,28.7,463.0,505.23,387.08
2018,9,7,16,15,810.0,64.0,3.7,28.05,410.0,444.5,339.46
2018,9,7,16,30,781.0,61.0,3.7,27.4,357.0,384.39,290.57
2018,9,7,16,45,739.5,57.0,3.75,26.8,302.5,320.83,237.53
2018,9,7,17,0,698.0,53.0,3.8,26.2,248.0,261.0,186.12
2018,9,7,17,15,631.5,47.5,3.65,25.2,195.0,197.87,132.63
2018,9,7,17,30,565.0,42.0,3.5,24.2,142.0,142.11,86.15
2018,9,7,17,45,451.0,34.0,3.4,23.25,96.5,85.73,44.2
2018,9,7,18,0,337.0,26.0,3.3,22.3,51.0,42.71,14.37
2018,9,7,18,15,181.0,14.5,3.2,21.75,26.5,14.25,0.0
2018,9,7,18,30,25.0,3.0,3.1,21.2,2.0,0.0,0.0
2018,9,7,18,45,12.5,1.5,3.0,20.65,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
