Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,5,45,147.5,10.0,1.65,16.7,17.5,9.83,0.0
2018,9,8,6,0,295.0,20.0,1.7,17.1,35.0,25.29,0.0
2018,9,8,6,15,439.5,27.0,1.85,17.75,79.0,64.91,29.24
2018,9,8,6,30,584.0,34.0,2.0,18.4,123.0,120.33,68.13
2018,9,8,6,45,654.5,38.0,2.1,19.05,175.0,174.7,113.3
2018,9,8,7,0,725.0,42.0,2.2,19.7,227.0,236.99,167.23
2018,9,8,7,15,768.0,45.5,2.25,20.5,281.5,297.31,220.5
2018,9,8,7,30,811.0,49.0,2.3,21.3,336.0,361.58,275.75
2018,9,8,7,45,840.0,51.5,2.3,22.1,390.0,422.34,326.6
2018,9,8,8,0,869.0,54.0,2.3,22.9,444.0,484.8,376.75
2018,9,8,8,15,889.0,56.0,2.4,23.7,495.0,543.22,422.23
2018,9,8,8,30,909.0,58.0,2.5,24.5,546.0,601.74,466.09
2018,9,8,8,45,924.0,59.5,2.55,25.25,593.0,656.29,505.43
2018,9,8,9,0,939.0,61.0,2.6,26.0,640.0,709.82,540.92
2018,9,8,9,15,943.5,66.0,2.7,26.65,681.0,758.2,572.01
2018,9,8,9,30,948.0,71.0,2.8,27.3,722.0,804.15,600.98
2018,9,8,9,45,948.0,77.5,2.9,27.9,756.5,845.47,626.56
2018,9,8,10,0,948.0,84.0,3.0,28.5,791.0,883.65,649.79
2018,9,8,10,15,954.5,84.5,3.05,28.95,819.5,917.74,670.19
2018,9,8,10,30,961.0,85.0,3.1,29.4,848.0,948.79,688.49
2018,9,8,10,45,965.5,86.0,3.2,29.85,869.5,975.34,704.18
2018,9,8,11,0,970.0,87.0,3.3,30.3,891.0,998.45,717.67
2018,9,8,11,15,972.5,87.5,3.35,30.45,904.0,1015.55,727.88
2018,9,8,11,30,975.0,88.0,3.4,30.6,917.0,1028.93,735.84
2018,9,8,11,45,976.0,87.5,3.5,30.75,921.5,1035.98,740.3
2018,9,8,12,0,977.0,87.0,3.6,30.9,926.0,1039.17,742.46
2018,9,8,12,15,976.5,86.5,3.7,30.9,922.5,1037.03,741.82
2018,9,8,12,30,976.0,86.0,3.8,30.9,919.0,1031.0,738.85
2018,9,8,12,45,975.5,84.0,3.9,30.9,907.5,1019.5,732.49
2018,9,8,13,0,975.0,82.0,4.0,30.9,896.0,1004.19,723.77
2018,9,8,13,15,970.5,81.5,4.1,30.75,876.0,983.06,711.75
2018,9,8,13,30,966.0,81.0,4.2,30.6,856.0,958.42,697.44
2018,9,8,13,45,960.0,79.5,4.3,30.45,828.0,928.01,679.25
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,894.45,658.84
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,856.28,635.17
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,815.47,609.45
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,769.46,579.63
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,721.49,548.05
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,669.19,512.38
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,615.81,472.88
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,558.57,430.7
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,501.39,386.98
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,439.57,337.67
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,379.76,288.21
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,316.4,234.58
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,256.77,182.76
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,193.76,128.91
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,137.93,82.18
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,82.8,41.35
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,39.94,11.1
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,13.27,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,9.83,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,23.89,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,62.38,28.85
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,118.73,68.76
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,174.53,115.34
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,238.96,171.43
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,300.09,225.92
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,365.65,282.81
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,426.81,334.49
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,490.31,385.79
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,549.45,431.71
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,608.89,475.83
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,664.46,515.23
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,719.1,550.94
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,769.23,582.26
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,817.48,611.63
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,860.23,636.75
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,900.33,659.74
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,935.09,680.81
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,966.72,699.81
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,993.32,715.95
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,1016.36,729.86
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,1033.28,740.01
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,1046.35,747.87
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,1054.05,752.48
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,1057.77,754.74
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,1055.32,754.31
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,1048.89,751.48
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,1035.64,743.97
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,1018.63,734.14
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,997.19,721.94
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,972.19,707.41
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,941.81,689.28
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,908.21,668.89
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,868.71,644.46
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,826.6,617.99
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,780.23,588.44
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,731.92,557.03
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,678.76,520.59
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,624.54,480.47
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,565.16,436.59
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,505.93,391.2
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,443.85,341.7
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,382.54,291.05
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,317.51,236.06
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,256.56,183.14
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,192.52,128.6
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,136.39,81.86
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,78.38,39.57
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,35.87,8.25
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,11.8,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,9.34,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,23.0,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,61.33,27.51
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,116.44,66.43
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,171.71,112.56
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,235.36,167.99
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,296.16,222.08
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,360.79,278.04
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,421.39,329.27
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,483.8,379.84
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,542.84,425.81
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,602.06,470.04
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,657.11,509.42
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,711.2,545.18
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,759.84,576.36
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,806.28,605.53
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,848.17,631.08
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,887.16,654.38
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,922.75,676.3
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,955.31,696.14
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,981.22,711.65
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,1003.67,724.98
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,1021.26,735.56
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,1035.07,743.85
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,1043.05,749.13
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,1047.12,752.05
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,1043.39,749.64
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,1035.75,744.91
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,1023.49,737.73
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,1007.49,728.24
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,986.09,715.73
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,961.15,700.91
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,930.52,682.01
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,896.74,660.93
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,857.14,636.31
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,815.0,609.69
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,768.17,579.16
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,719.48,546.93
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,666.89,510.67
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,613.3,470.97
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,554.3,427.42
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,495.63,382.48
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,433.62,333.02
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,372.59,282.64
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,307.47,227.79
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,246.77,175.35
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,183.92,122.12
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,129.05,76.84
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,73.28,36.55
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,32.48,4.39
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,11.3,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,23.69,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,58.69,26.76
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,113.05,65.4
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,167.61,110.64
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,231.36,165.94
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,291.46,219.63
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,356.16,276.08
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,416.58,327.74
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,478.12,378.4
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,536.95,425.0
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,596.16,470.05
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,650.52,510.06
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,704.02,546.83
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,752.75,578.75
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,799.64,608.87
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,842.01,635.72
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,881.82,660.55
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,916.15,681.68
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,947.37,700.63
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,973.57,716.55
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,996.23,730.19
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,1012.2,740.09
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,1024.39,747.67
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,1032.38,752.66
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,1036.46,755.25
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,1033.96,753.86
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,1027.55,750.07
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,1015.35,742.77
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,999.35,733.07
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,978.25,720.63
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,953.57,705.81
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,923.28,686.73
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,889.82,665.67
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,850.95,641.11
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,809.48,614.49
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,762.74,583.64
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,714.08,551.01
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,661.71,514.26
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,608.32,473.88
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,550.1,429.97
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,492.01,384.55
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,429.96,334.12
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,370.03,283.6
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,306.24,228.66
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,246.44,175.87
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,183.11,121.25
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,127.61,74.78
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,71.91,34.38
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,30.72,0.0
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,10.32,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,22.47,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,57.11,25.56
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,110.81,64.0
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,164.13,108.39
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,226.45,162.73
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,285.95,216.1
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,350.07,272.27
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,410.69,324.33
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,472.47,375.48
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,529.76,421.29
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,587.34,465.6
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,641.08,505.55
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,693.89,542.3
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,741.7,574.36
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,787.53,604.59
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,829.3,631.5
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,868.42,656.32
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,902.84,678.62
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,934.29,698.88
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,959.77,715.12
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,981.83,729.16
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,999.0,739.96
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,1012.45,748.44
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,1020.14,753.64
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,1023.98,756.47
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,1021.12,755.17
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,1014.4,751.48
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,1002.13,744.36
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,986.18,734.89
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,964.8,722.08
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,939.91,706.91
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,910.36,688.47
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,877.65,667.75
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,839.14,643.33
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,798.07,616.88
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,751.92,586.08
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,703.91,553.45
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,651.39,515.45
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,597.95,474.22
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,540.33,430.01
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,482.94,384.28
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,421.61,333.25
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,361.15,281.27
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,297.28,225.3
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,237.78,172.01
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,175.53,117.71
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,121.68,72.46
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,66.05,32.04
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,26.41,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,9.83,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,20.64,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,53.99,24.15
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,105.44,61.28
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,157.91,104.61
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,219.93,158.26
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,278.19,210.27
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,341.38,265.4
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,401.49,316.77
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,463.96,368.15
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,519.88,412.84
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,577.35,457.04
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,631.54,497.23
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,685.08,534.73
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,733.17,566.22
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,779.44,595.9
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,820.17,620.99
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,858.4,644.0
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,892.63,665.2
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,923.87,684.33
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,949.51,699.21
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,971.77,711.91
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,988.18,722.35
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,1000.92,730.56
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,1007.89,734.52
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,1011.05,736.2
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,1008.6,735.99
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,1002.35,733.4
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,989.84,726.78
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,973.66,717.78
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,952.99,705.84
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,928.88,691.59
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,898.76,673.52
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,865.62,653.19
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,827.09,628.73
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,786.08,602.27
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,740.63,572.37
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,693.41,540.7
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,640.71,502.68
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,587.18,461.84
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,529.31,417.85
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,472.91,373.28
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,412.11,323.22
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,353.27,273.03
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,289.89,218.07
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,230.98,165.82
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,168.73,112.07
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,114.9,67.3
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,61.78,29.13
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,24.85,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,9.83,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,21.1,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,55.27,23.5
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,109.15,62.28
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,162.28,106.44
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,224.38,160.49
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,283.9,213.65
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,347.92,269.27
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,407.13,319.28
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,468.77,368.94
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,527.14,413.15
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,585.88,455.04
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,638.93,490.35
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,691.08,521.55
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,738.99,553.55
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,784.78,583.79
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,825.99,610.53
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,864.41,635.19
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,898.19,656.87
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,928.97,676.57
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,954.77,693.03
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,977.14,707.35
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,993.62,717.93
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,1006.38,726.3
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,1012.85,731.21
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,1015.46,733.78
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,1011.96,732.47
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,1004.62,728.83
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,992.1,722.08
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,975.89,713.02
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,954.04,700.02
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,928.74,684.78
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,864.12,643.18
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,807.44,606.54
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,798.65,602.75
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,781.18,592.63
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,737.74,564.26
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,691.93,533.95
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,639.21,496.35
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,585.7,456.04
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,526.28,411.47
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,468.7,366.5
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,408.24,317.29
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,349.59,267.74
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,286.22,213.22
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,227.55,161.59
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,165.16,108.36
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,111.59,64.44
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,58.54,26.5
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,23.28,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,18.25,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,51.53,21.23
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,105.55,60.23
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,158.96,104.58
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,221.79,159.43
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,282.15,213.89
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,347.48,271.63
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,408.17,324.29
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,470.16,376.17
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,529.02,423.75
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,588.35,469.9
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,643.56,511.43
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,698.08,549.94
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,746.95,582.54
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,793.75,613.15
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,836.01,640.1
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,875.5,664.81
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,909.84,686.15
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,941.18,705.33
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,967.62,721.43
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,990.6,735.26
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,1008.12,746.4
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,1021.89,755.2
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,1028.84,759.1
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,1031.87,760.63
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,1029.68,759.87
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,1023.56,756.69
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,1010.99,749.58
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,994.62,739.99
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,972.8,726.44
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,947.46,710.56
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,916.47,691.22
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,882.35,669.61
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,842.77,644.01
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,800.62,616.36
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,753.42,584.85
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,704.38,551.55
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,650.89,512.58
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,596.52,470.77
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,536.97,425.3
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,477.82,378.3
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,415.65,326.68
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,354.59,274.2
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,289.53,217.31
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,229.17,163.41
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,165.71,108.61
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,111.38,63.78
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,57.67,25.07
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,22.71,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,18.37,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,52.71,21.02
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,108.89,61.89
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,163.33,107.21
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,227.16,163.03
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,287.87,217.81
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,353.27,275.43
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,414.04,327.98
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,477.46,380.7
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,536.45,427.97
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,595.71,473.57
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,650.57,513.87
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,704.49,550.81
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,753.37,582.14
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,800.34,611.39
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,842.76,636.7
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,882.55,659.69
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,916.81,678.79
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,947.9,695.48
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,972.74,708.49
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,994.0,719.17
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,1010.32,727.96
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,1022.79,734.43
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,1029.85,737.5
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,1032.95,738.28
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,1029.7,737.99
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,1022.5,735.28
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,1009.0,727.87
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,991.72,718.12
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,968.86,705.34
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,942.51,690.23
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,911.0,671.31
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,876.39,650.21
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,836.89,626.08
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,794.87,599.84
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,747.85,569.78
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,699.04,537.87
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,645.31,499.54
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,590.74,458.54
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,530.83,414.02
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,471.43,367.88
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,408.86,316.91
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,347.48,265.05
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,282.97,209.45
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,223.34,156.91
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,160.3,103.34
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,106.68,59.84
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,52.66,21.23
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,19.33,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,18.11,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,51.15,19.46
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,105.96,59.61
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,159.65,104.05
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,222.74,158.93
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,282.9,212.97
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,347.81,269.92
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,408.27,321.82
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,471.36,373.73
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,529.45,419.72
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,587.87,464.07
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,641.97,503.28
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,695.18,539.19
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,743.48,570.13
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,789.57,598.98
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,830.87,624.16
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,869.33,647.11
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,903.11,668.03
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,933.84,686.89
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,960.09,702.8
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,982.87,716.51
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,998.65,726.33
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,1010.68,733.9
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,1017.39,738.85
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,1020.21,741.43
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,1016.9,740.59
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,1009.71,737.34
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,996.75,730.54
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,980.07,721.32
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,958.31,708.81
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,933.09,693.95
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,902.27,675.25
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,868.39,654.29
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,828.71,629.34
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,786.55,602.32
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,739.09,571.02
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,689.92,537.98
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,636.48,498.69
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,582.3,457.14
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,523.14,412.24
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,465.66,366.75
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,402.64,314.72
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,341.98,262.83
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,276.98,206.33
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,217.08,153.22
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,154.14,99.59
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,101.19,56.71
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,48.21,17.93
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,16.37,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
