Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,17,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,39.88,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,91.29,49.9
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,152.95,100.9
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,210.86,151.57
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,276.64,209.03
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,335.95,261.26
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,398.98,315.05
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,456.27,361.89
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,514.8,407.73
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,565.68,446.33
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,618.4,484.79
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,665.27,517.85
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,710.58,547.21
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,750.95,572.31
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,788.97,595.41
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,820.73,614.14
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,849.5,630.68
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,872.63,643.84
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,892.33,654.8
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,905.8,661.63
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,915.58,666.2
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,919.2,666.93
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,919.03,665.42
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,913.05,660.78
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,903.33,653.94
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,887.28,643.22
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,867.7,630.41
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,842.14,614.1
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,813.41,595.8
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,779.44,574.17
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,742.84,550.72
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,699.97,523.68
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,655.22,494.22
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,604.97,458.9
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,553.86,421.85
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,499.93,381.15
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,444.15,337.7
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,382.21,289.42
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,322.91,240.99
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,257.4,186.53
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,198.01,135.88
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,134.7,84.03
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,81.61,37.04
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,31.16,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,6,15,90.5,8.5,1.25,14.85,12.0,0.0,0.0
2018,10,19,6,30,181.0,17.0,1.2,15.3,24.0,34.46,0.0
2018,10,19,6,45,327.0,27.5,1.2,15.75,63.0,84.88,45.31
2018,10,19,7,0,473.0,38.0,1.2,16.2,102.0,146.52,96.35
2018,10,19,7,15,555.0,45.0,1.35,16.9,150.5,203.41,145.45
2018,10,19,7,30,637.0,52.0,1.5,17.6,199.0,267.82,201.13
2018,10,19,7,45,688.0,57.0,1.7,18.35,249.0,327.31,252.92
2018,10,19,8,0,739.0,62.0,1.9,19.1,299.0,390.82,306.55
2018,10,19,8,15,773.0,65.0,1.9,19.85,347.0,447.63,353.02
2018,10,19,8,30,807.0,68.0,1.9,20.6,395.0,505.89,398.85
2018,10,19,8,45,831.0,71.0,1.9,21.4,439.5,559.51,439.41
2018,10,19,9,0,855.0,74.0,1.9,22.2,484.0,612.95,478.36
2018,10,19,9,15,873.0,75.0,1.95,23.0,523.0,656.6,509.37
2018,10,19,9,30,891.0,76.0,2.0,23.8,562.0,701.74,539.29
2018,10,19,9,45,904.5,77.0,2.0,24.55,595.0,742.0,564.37
2018,10,19,10,0,918.0,78.0,2.0,25.3,628.0,780.06,587.54
2018,10,19,10,15,926.0,80.0,2.0,25.8,654.0,812.51,607.17
2018,10,19,10,30,934.0,82.0,2.0,26.3,680.0,842.02,624.67
2018,10,19,10,45,940.0,82.0,2.0,26.8,698.0,864.52,637.43
2018,10,19,11,0,946.0,82.0,2.0,27.3,716.0,883.68,648.02
2018,10,19,11,15,949.0,82.5,1.95,27.6,726.0,897.38,655.12
2018,10,19,11,30,952.0,83.0,1.9,27.9,736.0,907.45,659.95
2018,10,19,11,45,952.0,83.5,1.8,28.25,737.5,911.25,660.18
2018,10,19,12,0,952.0,84.0,1.7,28.6,739.0,911.3,658.14
2018,10,19,12,15,949.0,84.0,1.6,28.7,732.0,904.49,652.49
2018,10,19,12,30,946.0,84.0,1.5,28.8,725.0,894.01,644.66
2018,10,19,12,45,940.0,84.0,1.4,28.9,709.5,877.43,633.08
2018,10,19,13,0,934.0,84.0,1.3,29.0,694.0,857.42,619.45
2018,10,19,13,15,927.0,83.0,1.2,28.95,671.0,832.2,602.94
2018,10,19,13,30,920.0,82.0,1.1,28.9,648.0,803.87,584.49
2018,10,19,13,45,909.5,80.5,1.0,28.8,618.0,769.45,562.17
2018,10,19,14,0,899.0,79.0,0.9,28.7,588.0,732.49,538.13
2018,10,19,14,15,884.5,77.0,0.9,28.5,551.0,689.94,511.58
2018,10,19,14,30,870.0,75.0,0.9,28.3,514.0,645.6,482.27
2018,10,19,14,45,849.5,72.5,0.9,28.05,471.5,598.31,449.36
2018,10,19,15,0,829.0,70.0,0.9,27.8,429.0,547.26,412.79
2018,10,19,15,15,800.0,66.5,0.9,27.8,382.0,490.32,370.34
2018,10,19,15,30,771.0,63.0,0.9,27.8,335.0,434.1,326.94
2018,10,19,15,45,727.5,59.5,1.0,26.8,285.5,372.93,279.89
2018,10,19,16,0,684.0,56.0,1.1,25.8,236.0,314.66,232.87
2018,10,19,16,15,615.5,49.5,1.15,24.7,186.0,249.78,179.47
2018,10,19,16,30,547.0,43.0,1.2,23.6,136.0,190.61,129.66
2018,10,19,16,45,430.0,35.0,1.25,22.5,92.5,127.37,78.64
2018,10,19,17,0,313.0,27.0,1.3,21.4,49.0,75.09,31.3
2018,10,19,17,15,167.0,15.0,1.35,20.8,25.5,28.59,0.0
2018,10,19,17,30,21.0,3.0,1.4,20.2,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.45,19.6,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,93.5,8.5,1.15,15.7,11.5,0.0,0.0
2018,10,20,6,30,187.0,17.0,1.1,16.2,23.0,34.76,0.0
2018,10,20,6,45,336.5,27.0,1.1,16.7,62.0,84.9,43.7
2018,10,20,7,0,486.0,37.0,1.1,17.2,101.0,147.44,95.89
2018,10,20,7,15,568.0,43.0,1.25,18.0,149.0,203.77,144.38
2018,10,20,7,30,650.0,49.0,1.4,18.8,197.0,267.66,199.42
2018,10,20,7,45,701.0,53.5,1.55,19.6,247.0,327.08,250.91
2018,10,20,8,0,752.0,58.0,1.7,20.4,297.0,390.52,304.13
2018,10,20,8,15,785.0,62.0,1.7,21.25,345.5,448.39,351.0
2018,10,20,8,30,818.0,66.0,1.7,22.1,394.0,507.63,397.04
2018,10,20,8,45,841.5,68.0,1.65,22.9,438.0,560.21,436.26
2018,10,20,9,0,865.0,70.0,1.6,23.7,482.0,609.72,471.79
2018,10,20,9,15,881.0,72.5,1.55,24.55,521.0,656.82,504.05
2018,10,20,9,30,897.0,75.0,1.5,25.4,560.0,702.43,532.95
2018,10,20,9,45,908.0,76.5,1.4,26.2,592.5,741.55,555.66
2018,10,20,10,0,919.0,78.0,1.3,27.0,625.0,778.29,576.2
2018,10,20,10,15,927.5,79.0,1.25,27.35,650.5,809.95,594.49
2018,10,20,10,30,936.0,80.0,1.2,27.7,676.0,838.68,610.67
2018,10,20,10,45,941.0,80.5,1.1,28.05,693.5,860.89,621.78
2018,10,20,11,0,946.0,81.0,1.0,28.4,711.0,879.71,630.62
2018,10,20,11,15,948.5,81.5,1.05,28.5,720.5,892.93,638.87
2018,10,20,11,30,951.0,82.0,1.1,28.6,730.0,902.51,645.01
2018,10,20,11,45,951.5,82.0,1.1,28.7,731.5,906.12,646.8
2018,10,20,12,0,952.0,82.0,1.1,28.8,733.0,906.0,646.44
2018,10,20,12,15,950.5,82.0,1.1,28.75,726.5,900.43,643.22
2018,10,20,12,30,949.0,82.0,1.1,28.7,720.0,891.17,637.87
2018,10,20,12,45,944.5,81.5,1.15,28.65,705.0,875.22,629.16
2018,10,20,13,0,940.0,81.0,1.2,28.6,690.0,855.79,618.3
2018,10,20,13,15,933.0,79.0,1.2,28.5,666.5,829.34,602.37
2018,10,20,13,30,926.0,77.0,1.2,28.4,643.0,799.76,584.43
2018,10,20,13,45,915.0,76.0,1.25,28.25,612.5,765.4,563.91
2018,10,20,14,0,904.0,75.0,1.3,28.1,582.0,728.51,541.43
2018,10,20,14,15,889.0,73.0,1.3,27.85,545.0,685.51,514.15
2018,10,20,14,30,874.0,71.0,1.3,27.6,508.0,640.75,484.06
2018,10,20,14,45,853.5,69.0,1.35,27.4,466.0,591.22,449.23
2018,10,20,15,0,833.0,67.0,1.4,27.2,424.0,543.37,414.34
2018,10,20,15,15,804.0,64.0,1.4,27.2,377.0,486.95,371.41
2018,10,20,15,30,775.0,61.0,1.4,27.2,330.0,431.22,327.57
2018,10,20,15,45,732.0,56.5,1.4,26.35,280.5,369.17,278.52
2018,10,20,16,0,689.0,52.0,1.4,25.5,231.0,310.02,229.83
2018,10,20,16,15,620.0,46.5,1.35,24.45,181.5,245.14,175.82
2018,10,20,16,30,551.0,41.0,1.3,23.4,132.0,187.82,127.1
2018,10,20,16,45,432.5,33.0,1.25,22.35,89.0,124.53,75.89
2018,10,20,17,0,314.0,25.0,1.2,21.3,46.0,71.9,26.02
2018,10,20,17,15,167.5,14.0,1.25,20.7,24.0,27.21,0.0
2018,10,20,17,30,21.0,3.0,1.3,20.1,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.35,19.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,6,15,77.5,7.5,1.25,14.6,10.0,0.0,0.0
2018,10,21,6,30,155.0,15.0,1.2,15.0,20.0,29.48,0.0
2018,10,21,6,45,311.5,25.5,1.15,15.4,58.0,78.68,39.12
2018,10,21,7,0,468.0,36.0,1.1,15.8,96.0,141.85,92.29
2018,10,21,7,15,551.0,42.5,1.2,16.35,143.5,197.74,140.63
2018,10,21,7,30,634.0,49.0,1.3,16.9,191.0,261.28,195.74
2018,10,21,7,45,685.0,54.0,1.35,17.45,240.5,320.24,247.21
2018,10,21,8,0,736.0,59.0,1.4,18.0,290.0,383.23,300.45
2018,10,21,8,15,770.0,62.5,1.45,18.7,337.5,440.12,347.21
2018,10,21,8,30,804.0,66.0,1.5,19.4,385.0,498.48,393.39
2018,10,21,8,45,827.5,68.5,1.55,20.15,429.0,550.86,433.42
2018,10,21,9,0,851.0,71.0,1.6,20.9,473.0,603.02,471.92
2018,10,21,9,15,868.0,73.0,1.65,21.7,511.5,646.75,503.1
2018,10,21,9,30,885.0,75.0,1.7,22.5,550.0,691.9,533.36
2018,10,21,9,45,897.0,76.5,1.7,23.35,582.5,731.24,557.64
2018,10,21,10,0,909.0,78.0,1.7,24.2,615.0,768.31,579.96
2018,10,21,10,15,917.0,79.5,1.7,24.55,640.5,799.79,599.31
2018,10,21,10,30,925.0,81.0,1.7,24.9,666.0,828.37,616.59
2018,10,21,10,45,930.0,82.0,1.7,25.25,683.5,850.86,629.76
2018,10,21,11,0,935.0,83.0,1.7,25.6,701.0,870.01,640.77
2018,10,21,11,15,937.5,83.5,1.7,25.75,710.5,883.04,648.34
2018,10,21,11,30,940.0,84.0,1.7,25.9,720.0,892.49,653.73
2018,10,21,11,45,939.5,84.0,1.75,26.1,721.0,895.17,655.31
2018,10,21,12,0,939.0,84.0,1.8,26.3,722.0,894.16,654.68
2018,10,21,12,15,933.5,85.0,1.85,26.25,714.0,886.37,650.42
2018,10,21,12,30,928.0,86.0,1.9,26.2,706.0,875.01,643.98
2018,10,21,12,45,919.0,87.0,1.95,26.2,690.0,857.29,633.31
2018,10,21,13,0,910.0,88.0,2.0,26.2,674.0,836.31,620.54
2018,10,21,13,15,902.0,87.0,2.1,26.05,651.0,810.79,605.49
2018,10,21,13,30,894.0,86.0,2.2,25.9,628.0,782.31,588.3
2018,10,21,13,45,882.5,84.5,2.3,25.75,598.0,747.92,566.81
2018,10,21,14,0,871.0,83.0,2.4,25.6,568.0,711.14,543.36
2018,10,21,14,15,855.5,81.5,2.45,25.35,532.0,672.86,518.34
2018,10,21,14,30,840.0,80.0,2.5,25.1,496.0,629.33,487.32
2018,10,21,14,45,818.5,77.0,2.6,24.85,454.0,579.2,450.78
2018,10,21,15,0,797.0,74.0,2.7,24.6,412.0,528.5,412.6
2018,10,21,15,15,765.5,70.5,2.7,24.6,365.5,471.95,368.06
2018,10,21,15,30,734.0,67.0,2.7,24.6,319.0,416.41,322.96
2018,10,21,15,45,689.0,62.0,2.7,23.7,270.0,355.16,273.15
2018,10,21,16,0,644.0,57.0,2.7,22.8,221.0,298.11,224.98
2018,10,21,16,15,573.0,50.0,2.45,21.85,172.5,233.69,170.18
2018,10,21,16,30,502.0,43.0,2.2,20.9,124.0,176.2,120.7
2018,10,21,16,45,373.0,34.0,1.95,19.95,82.0,112.97,69.46
2018,10,21,17,0,244.0,25.0,1.7,19.0,40.0,61.19,18.39
2018,10,21,17,15,122.0,12.5,1.7,18.45,20.0,21.78,0.0
2018,10,21,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,6,15,71.0,7.5,1.5,12.05,9.5,0.0,0.0
2018,10,22,6,30,142.0,15.0,1.6,12.5,19.0,28.03,0.0
2018,10,22,6,45,295.5,26.0,1.65,12.9,56.0,75.87,36.62
2018,10,22,7,0,449.0,37.0,1.7,13.3,93.0,138.16,90.69
2018,10,22,7,15,535.0,43.5,1.75,13.75,140.0,193.63,139.15
2018,10,22,7,30,621.0,50.0,1.8,14.2,187.0,257.93,195.54
2018,10,22,7,45,673.5,55.5,1.85,14.65,236.5,316.16,247.29
2018,10,22,8,0,726.0,61.0,1.9,15.1,286.0,379.59,301.91
2018,10,22,8,15,761.0,64.0,1.9,15.75,333.0,435.81,349.01
2018,10,22,8,30,796.0,67.0,1.9,16.4,380.0,493.58,395.61
2018,10,22,8,45,820.0,70.0,1.9,17.0,424.0,546.34,436.8
2018,10,22,9,0,844.0,73.0,1.9,17.6,468.0,598.93,476.43
2018,10,22,9,15,862.0,74.5,1.9,18.25,506.5,642.35,508.07
2018,10,22,9,30,880.0,76.0,1.9,18.9,545.0,687.29,539.04
2018,10,22,9,45,893.5,77.0,1.95,19.55,577.5,726.88,564.86
2018,10,22,10,0,907.0,78.0,2.0,20.2,610.0,764.3,588.86
2018,10,22,10,15,915.0,79.0,2.0,20.65,635.0,795.08,608.02
2018,10,22,10,30,923.0,80.0,2.0,21.1,660.0,822.97,625.09
2018,10,22,10,45,928.5,81.5,2.0,21.55,678.0,846.31,638.98
2018,10,22,11,0,934.0,83.0,2.0,22.0,696.0,866.35,650.65
2018,10,22,11,15,936.5,83.5,2.0,22.4,705.5,879.31,657.75
2018,10,22,11,30,939.0,84.0,2.0,22.8,715.0,888.7,662.61
2018,10,22,11,45,939.5,84.0,1.95,23.2,716.5,892.18,663.18
2018,10,22,12,0,940.0,84.0,1.9,23.6,718.0,891.98,661.49
2018,10,22,12,15,938.5,83.0,1.95,23.8,711.0,885.29,657.22
2018,10,22,12,30,937.0,82.0,2.0,24.0,704.0,874.95,650.71
2018,10,22,12,45,932.5,81.5,2.05,24.2,689.0,859.14,640.67
2018,10,22,13,0,928.0,81.0,2.1,24.4,674.0,839.89,628.42
2018,10,22,13,15,921.0,79.5,2.2,24.3,651.0,814.25,612.99
2018,10,22,13,30,914.0,78.0,2.3,24.2,628.0,785.55,595.35
2018,10,22,13,45,903.0,77.0,2.35,24.1,598.0,751.58,573.53
2018,10,22,14,0,892.0,76.0,2.4,24.0,568.0,715.15,549.76
2018,10,22,14,15,876.5,74.5,2.5,23.8,531.5,672.89,521.98
2018,10,22,14,30,861.0,73.0,2.6,23.6,495.0,628.96,490.74
2018,10,22,14,45,839.5,70.5,2.7,23.35,453.0,581.69,455.81
2018,10,22,15,0,818.0,68.0,2.8,23.1,411.0,530.79,417.07
2018,10,22,15,15,788.0,64.5,2.8,23.1,364.5,474.21,372.08
2018,10,22,15,30,758.0,61.0,2.8,23.1,318.0,418.49,326.35
2018,10,22,15,45,711.5,57.0,2.95,22.2,269.0,356.74,275.81
2018,10,22,16,0,665.0,53.0,3.1,21.3,220.0,298.26,226.03
2018,10,22,16,15,590.0,47.5,3.1,20.45,171.0,234.36,171.13
2018,10,22,16,30,515.0,42.0,3.1,19.6,122.0,176.84,121.21
2018,10,22,16,45,382.0,32.5,3.05,18.7,80.0,112.08,68.3
2018,10,22,17,0,249.0,23.0,3.0,17.8,38.0,58.84,12.2
2018,10,22,17,15,124.5,11.5,3.0,17.2,19.0,20.69,0.0
2018,10,22,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,6,15,69.5,7.5,2.0,11.1,9.0,0.0,0.0
2018,10,23,6,30,139.0,15.0,2.1,11.4,18.0,27.54,0.0
2018,10,23,6,45,293.0,25.5,2.15,11.75,54.0,74.13,33.83
2018,10,23,7,0,447.0,36.0,2.2,12.1,90.0,135.95,89.09
2018,10,23,7,15,534.5,42.5,2.15,12.6,137.0,191.46,137.83
2018,10,23,7,30,622.0,49.0,2.1,13.1,184.0,254.96,193.85
2018,10,23,7,45,675.5,54.0,2.05,13.65,233.5,313.9,246.38
2018,10,23,8,0,729.0,59.0,2.0,14.2,283.0,377.12,300.96
2018,10,23,8,15,764.0,63.0,1.95,14.9,330.5,434.41,349.02
2018,10,23,8,30,799.0,67.0,1.9,15.6,378.0,493.27,396.45
2018,10,23,8,45,823.0,69.5,1.85,16.25,421.5,545.48,437.11
2018,10,23,9,0,847.0,72.0,1.8,16.9,465.0,597.51,476.11
2018,10,23,9,15,863.5,74.0,1.75,17.65,503.0,640.52,506.99
2018,10,23,9,30,880.0,76.0,1.7,18.4,541.0,684.95,537.14
2018,10,23,9,45,891.0,78.0,1.7,19.1,573.0,723.78,561.91
2018,10,23,10,0,902.0,80.0,1.7,19.8,605.0,760.3,584.68
2018,10,23,10,15,908.0,81.5,1.75,20.3,629.0,789.91,603.28
2018,10,23,10,30,914.0,83.0,1.8,20.8,653.0,816.54,619.8
2018,10,23,10,45,905.5,88.5,1.8,21.35,666.0,832.85,628.65
2018,10,23,11,0,897.0,94.0,1.8,21.9,679.0,845.45,635.13
2018,10,23,11,15,811.5,126.0,1.95,22.15,661.0,824.6,621.26
2018,10,23,11,30,726.0,158.0,2.1,22.4,643.0,797.19,603.11
2018,10,23,11,45,759.0,146.5,2.2,22.65,654.5,814.71,615.5
2018,10,23,12,0,792.0,135.0,2.3,22.9,666.0,825.93,623.24
2018,10,23,12,15,725.5,156.0,2.45,22.95,638.5,793.01,601.6
2018,10,23,12,30,659.0,177.0,2.6,23.0,611.0,754.28,575.82
2018,10,23,12,45,694.0,160.5,2.75,23.05,608.5,756.54,579.06
2018,10,23,13,0,729.0,144.0,2.9,23.1,606.0,754.87,579.13
2018,10,23,13,15,710.0,143.0,3.0,22.95,580.0,723.99,558.72
2018,10,23,13,30,691.0,142.0,3.1,22.8,554.0,691.26,536.66
2018,10,23,13,45,493.5,182.5,3.2,22.65,469.5,568.19,444.18
2018,10,23,14,0,296.0,223.0,3.3,22.5,385.0,451.14,353.87
2018,10,23,14,15,285.5,212.0,3.3,22.25,360.0,421.9,332.59
2018,10,23,14,30,275.0,201.0,3.3,22.0,335.0,392.55,310.52
2018,10,23,14,45,203.0,187.0,3.25,21.75,281.0,317.91,252.12
2018,10,23,15,0,131.0,173.0,3.2,21.5,227.0,255.11,202.24
2018,10,23,15,15,221.5,142.5,3.2,21.5,221.5,266.37,211.85
2018,10,23,15,30,312.0,112.0,3.2,21.5,216.0,263.31,208.56
2018,10,23,15,45,423.5,86.0,3.0,20.85,204.0,268.96,210.58
2018,10,23,16,0,535.0,60.0,2.8,20.2,192.0,259.32,197.81
2018,10,23,16,15,332.5,57.0,2.55,19.45,133.0,164.99,121.79
2018,10,23,16,30,130.0,54.0,2.3,18.7,74.0,91.6,65.09
2018,10,23,16,45,81.0,36.0,2.05,17.95,47.0,56.07,35.58
2018,10,23,17,0,32.0,18.0,1.8,17.2,20.0,22.63,0.0
2018,10,23,17,15,16.0,9.0,1.8,16.7,10.0,10.02,0.0
2018,10,23,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,6,15,38.5,5.5,1.15,11.7,6.5,0.0,0.0
2018,10,24,6,30,77.0,11.0,1.1,12.2,13.0,17.78,0.0
2018,10,24,6,45,76.5,24.0,1.05,12.7,29.5,37.95,15.77
2018,10,24,7,0,76.0,37.0,1.0,13.2,46.0,54.98,36.71
2018,10,24,7,15,71.0,56.0,1.0,13.95,67.5,77.95,57.65
2018,10,24,7,30,66.0,75.0,1.0,14.7,89.0,100.23,77.49
2018,10,24,7,45,149.5,84.0,1.0,15.4,126.5,146.91,115.83
2018,10,24,8,0,233.0,93.0,1.0,16.1,164.0,199.01,158.81
2018,10,24,8,15,515.0,78.0,0.9,16.9,267.5,333.94,266.74
2018,10,24,8,30,797.0,63.0,0.8,17.7,371.0,485.91,383.43
2018,10,24,8,45,835.0,63.0,0.65,18.55,418.0,540.34,422.27
2018,10,24,9,0,873.0,63.0,0.5,19.4,465.0,597.99,462.13
2018,10,24,9,15,886.5,65.5,0.55,20.3,502.5,643.37,493.56
2018,10,24,9,30,900.0,68.0,0.6,21.2,540.0,687.05,522.06
2018,10,24,9,45,908.0,71.0,0.65,22.15,571.5,725.44,545.41
2018,10,24,10,0,916.0,74.0,0.7,23.1,603.0,761.29,566.74
2018,10,24,10,15,923.0,75.0,0.85,23.5,627.5,791.38,586.71
2018,10,24,10,30,930.0,76.0,1.0,23.9,652.0,818.49,604.71
2018,10,24,10,45,934.5,77.5,1.2,24.25,669.5,841.03,620.47
2018,10,24,11,0,939.0,79.0,1.4,24.6,687.0,860.21,634.0
2018,10,24,11,15,941.0,79.0,1.55,24.65,696.0,872.14,642.92
2018,10,24,11,30,943.0,79.0,1.7,24.7,705.0,880.48,649.61
2018,10,24,11,45,942.5,79.0,1.9,24.7,705.5,883.05,653.25
2018,10,24,12,0,942.0,79.0,2.1,24.7,706.0,881.95,654.48
2018,10,24,12,15,940.0,78.5,2.25,24.6,699.0,875.34,651.87
2018,10,24,12,30,938.0,78.0,2.4,24.5,692.0,865.11,646.89
2018,10,24,12,45,933.5,77.0,2.55,24.45,676.5,848.71,637.62
2018,10,24,13,0,929.0,76.0,2.7,24.4,661.0,828.89,625.99
2018,10,24,13,15,920.5,75.0,2.85,24.25,637.5,802.66,610.09
2018,10,24,13,30,912.0,74.0,3.0,24.1,614.0,773.45,591.95
2018,10,24,13,45,900.0,72.5,3.15,23.9,583.5,738.33,569.48
2018,10,24,14,0,888.0,71.0,3.3,23.7,553.0,700.82,544.96
2018,10,24,14,15,872.5,69.5,3.35,23.55,516.5,658.84,516.29
2018,10,24,14,30,857.0,68.0,3.4,23.4,480.0,615.21,484.06
2018,10,24,14,45,834.5,65.5,3.4,23.25,438.0,564.98,445.81
2018,10,24,15,0,812.0,63.0,3.4,23.1,396.0,516.69,407.89
2018,10,24,15,15,701.0,71.5,3.4,23.1,335.5,433.65,341.87
2018,10,24,15,30,590.0,80.0,3.4,23.1,275.0,360.14,282.21
2018,10,24,15,45,580.5,68.5,3.15,22.45,235.0,313.63,242.76
2018,10,24,16,0,571.0,57.0,2.9,21.8,195.0,266.99,201.67
2018,10,24,16,15,429.5,52.5,2.6,20.95,143.0,189.23,137.82
2018,10,24,16,30,288.0,48.0,2.3,20.1,91.0,125.35,86.42
2018,10,24,16,45,211.0,33.5,1.95,19.25,58.5,79.5,48.14
2018,10,24,17,0,134.0,19.0,1.6,18.4,26.0,38.17,0.0
2018,10,24,17,15,67.0,9.5,1.6,18.0,13.0,14.08,0.0
2018,10,24,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,15,73.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,25,6,30,146.0,13.0,1.4,13.0,16.0,25.77,0.0
2018,10,25,6,45,306.0,23.0,1.5,13.35,51.0,71.81,26.61
2018,10,25,7,0,466.0,33.0,1.6,13.7,86.0,135.09,86.23
2018,10,25,7,15,554.0,38.5,1.5,14.15,132.5,189.12,133.63
2018,10,25,7,30,642.0,44.0,1.4,14.6,179.0,253.37,189.81
2018,10,25,7,45,694.5,48.5,1.35,15.05,228.0,312.02,241.77
2018,10,25,8,0,747.0,53.0,1.3,15.5,277.0,374.81,295.57
2018,10,25,8,15,781.5,56.0,1.3,16.25,324.0,431.28,342.53
2018,10,25,8,30,816.0,59.0,1.3,17.0,371.0,489.23,388.8
2018,10,25,8,45,840.0,61.0,1.25,17.8,414.0,538.78,426.69
2018,10,25,9,0,864.0,63.0,1.2,18.6,457.0,590.37,464.47
2018,10,25,9,15,877.5,66.0,1.25,19.45,495.0,635.86,497.0
2018,10,25,9,30,891.0,69.0,1.3,20.3,533.0,679.68,526.68
2018,10,25,9,45,898.5,71.5,1.35,21.2,563.5,716.78,549.87
2018,10,25,10,0,906.0,74.0,1.4,22.1,594.0,751.34,571.0
2018,10,25,10,15,914.0,75.5,1.5,22.7,619.0,782.42,590.7
2018,10,25,10,30,922.0,77.0,1.6,23.3,644.0,810.61,608.34
2018,10,25,10,45,928.0,77.0,1.65,23.85,661.0,832.43,621.28
2018,10,25,11,0,934.0,77.0,1.7,24.4,678.0,850.98,632.09
2018,10,25,11,15,936.5,77.0,1.75,24.7,687.0,863.22,639.42
2018,10,25,11,30,939.0,77.0,1.8,25.0,696.0,871.89,644.55
2018,10,25,11,45,939.0,77.0,1.8,25.35,697.0,874.84,645.42
2018,10,25,12,0,939.0,77.0,1.8,25.7,698.0,874.13,644.06
2018,10,25,12,15,937.0,77.0,1.9,25.85,691.0,868.09,640.89
2018,10,25,12,30,935.0,77.0,2.0,26.0,684.0,858.44,635.45
2018,10,25,12,45,930.5,76.0,2.1,26.15,669.0,842.08,625.6
2018,10,25,13,0,926.0,75.0,2.2,26.3,654.0,822.31,613.51
2018,10,25,13,15,918.5,74.5,2.35,26.3,631.5,797.51,598.68
2018,10,25,13,30,911.0,74.0,2.5,26.3,609.0,769.69,581.62
2018,10,25,13,45,900.0,72.5,2.6,26.25,579.0,735.37,559.62
2018,10,25,14,0,889.0,71.0,2.7,26.2,549.0,698.61,535.64
2018,10,25,14,15,873.5,69.5,2.75,26.05,513.0,656.66,507.47
2018,10,25,14,30,858.0,68.0,2.8,25.9,477.0,613.06,475.79
2018,10,25,14,45,836.5,65.0,2.85,25.7,435.0,562.91,438.46
2018,10,25,15,0,815.0,62.0,2.9,25.5,393.0,514.61,401.3
2018,10,25,15,15,784.0,59.5,2.9,25.5,347.5,459.22,357.17
2018,10,25,15,30,753.0,57.0,2.9,25.5,302.0,404.78,312.42
2018,10,25,15,45,706.5,52.5,2.75,24.65,253.5,343.33,261.77
2018,10,25,16,0,660.0,48.0,2.6,23.8,205.0,285.18,212.21
2018,10,25,16,15,583.5,42.5,2.35,22.75,157.5,220.97,157.62
2018,10,25,16,30,507.0,37.0,2.1,21.7,110.0,165.32,109.84
2018,10,25,16,45,361.0,28.0,1.8,20.65,69.5,100.64,57.54
2018,10,25,17,0,215.0,19.0,1.5,19.6,29.0,47.76,0.0
2018,10,25,17,15,107.5,9.5,1.5,19.05,14.5,16.71,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,15,57.5,5.5,1.15,15.1,6.5,0.0,0.0
2018,10,26,6,30,115.0,11.0,1.1,15.5,13.0,20.86,0.0
2018,10,26,6,45,282.5,21.5,1.05,15.9,47.5,66.08,20.47
2018,10,26,7,0,450.0,32.0,1.0,16.3,82.0,130.02,81.4
2018,10,26,7,15,539.0,38.5,1.1,17.1,128.0,184.16,128.08
2018,10,26,7,30,628.0,45.0,1.2,17.9,174.0,248.74,183.53
2018,10,26,7,45,681.0,49.0,1.3,18.7,222.0,306.15,233.68
2018,10,26,8,0,734.0,53.0,1.4,19.5,270.0,367.74,285.84
2018,10,26,8,15,768.0,56.5,1.35,20.35,316.5,423.75,331.63
2018,10,26,8,30,802.0,60.0,1.3,21.2,363.0,481.24,376.61
2018,10,26,8,45,826.0,62.5,1.25,22.0,406.0,533.14,415.65
2018,10,26,9,0,850.0,65.0,1.2,22.8,449.0,582.06,451.01
2018,10,26,9,15,865.0,67.0,1.25,23.55,486.5,626.73,482.76
2018,10,26,9,30,880.0,69.0,1.3,24.3,524.0,669.87,512.02
2018,10,26,9,45,889.0,71.5,1.3,25.05,554.5,707.59,535.21
2018,10,26,10,0,898.0,74.0,1.3,25.8,585.0,742.89,556.39
2018,10,26,10,15,905.5,75.0,1.35,26.2,609.5,772.74,574.92
2018,10,26,10,30,913.0,76.0,1.4,26.6,634.0,799.71,591.49
2018,10,26,10,45,917.5,77.5,1.45,27.0,651.0,821.81,604.81
2018,10,26,11,0,922.0,79.0,1.5,27.4,668.0,840.62,616.03
2018,10,26,11,15,924.0,79.0,1.55,27.6,676.5,852.27,623.14
2018,10,26,11,30,926.0,79.0,1.6,27.8,685.0,860.4,628.14
2018,10,26,11,45,925.0,79.5,1.65,28.0,686.0,863.02,629.7
2018,10,26,12,0,924.0,80.0,1.7,28.2,687.0,862.02,629.09
2018,10,26,12,15,914.5,82.5,1.8,28.2,678.0,852.67,624.16
2018,10,26,12,30,905.0,85.0,1.9,28.2,669.0,839.88,617.1
2018,10,26,12,45,848.5,101.0,1.95,28.15,639.0,805.8,595.52
2018,10,26,13,0,792.0,117.0,2.0,28.1,609.0,764.92,569.35
2018,10,26,13,15,789.0,112.5,2.05,28.0,587.5,741.62,555.09
2018,10,26,13,30,786.0,108.0,2.1,27.9,566.0,715.54,538.67
2018,10,26,13,45,809.5,95.5,2.15,27.75,546.5,697.04,527.58
2018,10,26,14,0,833.0,83.0,2.2,27.6,527.0,674.26,513.38
2018,10,26,14,15,812.0,80.0,2.25,27.35,489.0,628.7,482.02
2018,10,26,14,30,791.0,77.0,2.3,27.1,451.0,582.06,448.65
2018,10,26,14,45,768.0,73.0,2.3,26.9,409.5,532.38,411.82
2018,10,26,15,0,745.0,69.0,2.3,26.7,368.0,482.43,373.71
2018,10,26,15,15,687.5,70.5,2.3,26.7,321.0,422.73,326.69
2018,10,26,15,30,630.0,72.0,2.3,26.7,274.0,365.62,280.58
2018,10,26,15,45,584.0,64.5,2.1,25.8,228.0,307.27,233.07
2018,10,26,16,0,538.0,57.0,1.9,24.9,182.0,252.46,187.06
2018,10,26,16,15,497.5,48.0,1.75,23.9,142.5,201.59,143.22
2018,10,26,16,30,457.0,39.0,1.6,22.9,103.0,154.47,101.93
2018,10,26,16,45,316.5,28.5,1.45,21.95,64.5,92.41,51.8
2018,10,26,17,0,176.0,18.0,1.3,21.0,26.0,38.76,0.0
2018,10,26,17,15,88.0,9.0,1.3,20.5,13.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,15,38.5,5.0,0.8,16.2,5.5,0.0,0.0
2018,10,27,6,30,77.0,10.0,0.8,16.5,11.0,16.44,0.0
2018,10,27,6,45,234.0,22.0,0.75,16.8,43.5,58.9,14.22
2018,10,27,7,0,391.0,34.0,0.7,17.1,76.0,119.61,74.65
2018,10,27,7,15,492.5,40.5,0.8,17.75,121.5,174.63,121.11
2018,10,27,7,30,594.0,47.0,0.9,18.4,167.0,240.17,176.49
2018,10,27,7,45,588.0,59.5,0.95,19.05,204.5,283.63,216.14
2018,10,27,8,0,582.0,72.0,1.0,19.7,242.0,325.44,252.83
2018,10,27,8,15,647.0,73.5,0.95,20.5,292.0,386.16,301.66
2018,10,27,8,30,712.0,75.0,0.9,21.3,342.0,451.47,352.13
2018,10,27,8,45,771.0,72.0,0.9,22.1,391.5,511.4,397.2
2018,10,27,9,0,830.0,69.0,0.9,22.9,441.0,575.34,443.61
2018,10,27,9,15,802.5,82.5,0.95,23.55,467.0,605.52,464.37
2018,10,27,9,30,775.0,96.0,1.0,24.2,493.0,631.04,481.39
2018,10,27,9,45,796.0,96.5,1.05,24.85,526.0,671.81,509.01
2018,10,27,10,0,817.0,97.0,1.1,25.5,559.0,711.14,533.86
2018,10,27,10,15,867.0,86.0,1.25,25.95,595.0,753.48,561.94
2018,10,27,10,30,917.0,75.0,1.4,26.4,631.0,798.93,591.82
2018,10,27,10,45,922.5,75.5,1.5,26.8,648.0,820.7,605.29
2018,10,27,11,0,928.0,76.0,1.6,27.2,665.0,839.2,616.88
2018,10,27,11,15,930.5,76.5,1.65,27.35,674.5,851.86,624.78
2018,10,27,11,30,933.0,77.0,1.7,27.5,684.0,860.97,630.54
2018,10,27,11,45,927.0,79.5,1.8,27.7,683.5,861.71,631.36
2018,10,27,12,0,921.0,82.0,1.9,27.9,683.0,858.83,629.97
2018,10,27,12,15,887.0,92.5,1.95,27.9,666.5,838.32,617.06
2018,10,27,12,30,853.0,103.0,2.0,27.9,650.0,819.63,605.56
2018,10,27,12,45,883.0,91.5,2.1,27.9,646.0,815.35,604.16
2018,10,27,13,0,913.0,80.0,2.2,27.9,642.0,811.7,603.13
2018,10,27,13,15,905.0,78.5,2.25,27.8,619.0,785.69,586.87
2018,10,27,13,30,897.0,77.0,2.3,27.7,596.0,756.75,568.71
2018,10,27,13,45,885.5,75.5,2.35,27.55,566.0,722.55,546.86
2018,10,27,14,0,874.0,74.0,2.4,27.4,536.0,685.99,523.13
2018,10,27,14,15,858.5,72.0,2.4,27.2,500.0,644.13,494.57
2018,10,27,14,30,843.0,70.0,2.4,27.0,464.0,603.66,465.16
2018,10,27,14,45,820.5,67.5,2.45,26.75,423.0,554.02,428.53
2018,10,27,15,0,798.0,65.0,2.5,26.5,382.0,503.9,390.39
2018,10,27,15,15,764.0,62.0,2.5,26.5,336.0,447.5,345.76
2018,10,27,15,30,730.0,59.0,2.5,26.5,290.0,392.36,300.75
2018,10,27,15,45,684.0,54.5,2.4,25.6,243.0,332.57,251.71
2018,10,27,16,0,638.0,50.0,2.3,24.7,196.0,276.04,203.73
2018,10,27,16,15,558.5,43.5,2.1,23.7,149.0,212.73,150.24
2018,10,27,16,30,479.0,37.0,1.9,22.7,102.0,156.22,102.29
2018,10,27,16,45,333.0,27.5,1.75,21.7,63.5,93.48,50.98
2018,10,27,17,0,187.0,18.0,1.6,20.7,25.0,39.61,0.0
2018,10,27,17,15,93.5,9.0,1.6,20.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
