Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,6,15,17.5,3.5,1.8,13.75,3.5,0.0,0.0
2018,10,28,6,30,35.0,7.0,2.0,14.0,7.0,9.83,0.0
2018,10,28,6,45,73.5,22.5,2.2,14.3,28.5,34.94,4.44
2018,10,28,7,0,112.0,38.0,2.4,14.6,50.0,65.77,42.88
2018,10,28,7,15,156.5,55.0,2.5,15.0,81.0,101.16,73.42
2018,10,28,7,30,201.0,72.0,2.6,15.4,112.0,141.36,108.03
2018,10,28,7,45,239.0,88.5,2.7,15.8,148.5,183.23,144.28
2018,10,28,8,0,277.0,105.0,2.8,16.2,185.0,228.72,183.13
2018,10,28,8,15,308.5,120.0,2.9,16.7,223.0,272.89,220.27
2018,10,28,8,30,340.0,135.0,3.0,17.2,261.0,319.47,258.59
2018,10,28,8,45,368.5,148.0,3.05,17.65,299.0,370.26,299.35
2018,10,28,9,0,397.0,161.0,3.1,18.1,337.0,417.05,336.18
2018,10,28,9,15,427.5,169.5,3.1,18.6,374.0,461.43,370.36
2018,10,28,9,30,458.0,178.0,3.1,19.1,411.0,506.76,404.59
2018,10,28,9,45,506.5,175.0,3.15,19.6,447.0,552.72,439.29
2018,10,28,10,0,555.0,172.0,3.2,20.1,483.0,599.83,474.29
2018,10,28,10,15,575.0,174.5,3.25,20.55,509.0,632.24,497.46
2018,10,28,10,30,595.0,177.0,3.3,21.0,535.0,666.78,521.86
2018,10,28,10,45,633.5,169.5,3.35,21.45,560.5,700.81,546.24
2018,10,28,11,0,672.0,162.0,3.4,21.9,586.0,733.43,569.36
2018,10,28,11,15,788.5,125.5,3.45,22.25,630.0,792.66,610.51
2018,10,28,11,30,905.0,89.0,3.5,22.6,674.0,848.55,648.55
2018,10,28,11,45,870.0,101.0,3.55,22.9,664.0,840.88,642.17
2018,10,28,12,0,835.0,113.0,3.6,23.2,654.0,824.69,630.44
2018,10,28,12,15,817.0,118.0,3.65,23.4,642.5,811.44,621.17
2018,10,28,12,30,799.0,123.0,3.7,23.6,631.0,795.14,609.84
2018,10,28,12,45,847.0,104.0,3.75,23.8,631.5,802.47,615.35
2018,10,28,13,0,895.0,85.0,3.8,24.0,632.0,800.29,614.13
2018,10,28,13,15,795.5,109.5,3.85,24.0,583.0,738.2,570.83
2018,10,28,13,30,696.0,134.0,3.9,24.0,534.0,675.1,525.97
2018,10,28,13,45,663.5,135.0,3.9,24.0,500.5,633.61,495.6
2018,10,28,14,0,631.0,136.0,3.9,24.0,467.0,591.57,464.27
2018,10,28,14,15,668.5,114.5,3.9,23.8,443.5,570.55,449.78
2018,10,28,14,30,706.0,93.0,3.9,23.6,420.0,544.43,430.76
2018,10,28,14,45,679.0,88.5,3.9,23.4,380.0,495.35,392.75
2018,10,28,15,0,652.0,84.0,3.9,23.2,340.0,446.58,354.12
2018,10,28,15,15,670.5,72.5,3.9,23.2,308.0,412.72,325.81
2018,10,28,15,30,689.0,61.0,3.9,23.2,276.0,374.52,292.71
2018,10,28,15,45,607.0,59.5,3.75,22.45,226.0,307.4,236.9
2018,10,28,16,0,525.0,58.0,3.6,21.7,176.0,246.22,185.05
2018,10,28,16,15,448.0,48.0,3.3,20.95,131.5,185.0,132.83
2018,10,28,16,30,371.0,38.0,3.0,20.2,87.0,131.59,87.33
2018,10,28,16,45,277.5,27.5,2.7,19.5,55.5,82.64,44.37
2018,10,28,17,0,184.0,17.0,2.4,18.8,24.0,37.85,0.0
2018,10,28,17,15,92.0,8.5,2.4,18.35,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.0,12.1,8.0,11.84,0.0
2018,10,29,6,45,112.0,22.0,3.1,12.35,31.0,40.63,0.94
2018,10,29,7,0,176.0,36.0,3.2,12.6,54.0,78.59,50.67
2018,10,29,7,15,235.0,50.5,3.4,13.15,88.0,118.63,85.71
2018,10,29,7,30,294.0,65.0,3.6,13.7,122.0,165.09,126.16
2018,10,29,7,45,332.5,79.0,3.8,14.25,160.5,209.73,165.71
2018,10,29,8,0,371.0,93.0,4.0,14.8,199.0,257.85,207.62
2018,10,29,8,15,351.0,113.0,4.15,15.45,226.5,289.04,234.94
2018,10,29,8,30,331.0,133.0,4.3,16.1,254.0,312.04,254.53
2018,10,29,8,45,318.5,153.0,4.5,16.75,281.0,341.78,278.69
2018,10,29,9,0,306.0,173.0,4.7,17.4,308.0,369.66,300.6
2018,10,29,9,15,268.5,194.5,4.7,17.9,320.0,381.78,309.0
2018,10,29,9,30,231.0,216.0,4.7,18.4,332.0,383.5,308.88
2018,10,29,9,45,247.0,225.5,4.7,18.85,356.5,419.52,336.49
2018,10,29,10,0,263.0,235.0,4.7,19.3,381.0,448.85,358.55
2018,10,29,10,15,171.5,249.5,4.7,19.55,346.5,395.43,314.33
2018,10,29,10,30,80.0,264.0,4.7,19.8,312.0,336.74,265.67
2018,10,29,10,45,86.5,273.0,4.65,20.05,326.0,352.95,278.0
2018,10,29,11,0,93.0,282.0,4.6,20.3,340.0,369.14,290.09
2018,10,29,11,15,168.0,286.5,4.6,20.3,393.5,444.57,349.92
2018,10,29,11,30,243.0,291.0,4.6,20.3,447.0,512.16,402.84
2018,10,29,11,45,379.5,255.0,4.65,20.3,499.0,594.12,468.11
2018,10,29,12,0,516.0,219.0,4.7,20.3,551.0,675.51,531.79
2018,10,29,12,15,609.5,185.5,4.7,20.1,573.5,716.09,564.22
2018,10,29,12,30,703.0,152.0,4.7,19.9,596.0,750.12,591.16
2018,10,29,12,45,688.5,153.0,4.7,19.65,579.5,730.63,577.63
2018,10,29,13,0,674.0,154.0,4.7,19.4,563.0,708.84,562.38
2018,10,29,13,15,761.0,123.5,4.75,19.2,569.5,727.48,578.08
2018,10,29,13,30,848.0,93.0,4.8,19.0,576.0,737.05,586.66
2018,10,29,13,45,760.0,110.5,4.8,18.75,527.0,672.91,539.86
2018,10,29,14,0,672.0,128.0,4.8,18.5,478.0,608.83,490.46
2018,10,29,14,15,733.0,104.5,4.8,18.4,462.0,599.08,484.27
2018,10,29,14,30,794.0,81.0,4.8,18.3,446.0,580.98,470.81
2018,10,29,14,45,734.0,83.5,4.8,18.2,397.0,517.51,420.01
2018,10,29,15,0,674.0,86.0,4.8,18.1,348.0,458.46,371.79
2018,10,29,15,15,703.0,72.0,4.8,18.1,316.0,425.88,343.68
2018,10,29,15,30,732.0,58.0,4.8,18.1,284.0,387.93,309.69
2018,10,29,15,45,685.5,53.0,4.55,17.8,236.5,327.67,256.83
2018,10,29,16,0,639.0,48.0,4.3,17.5,189.0,270.74,205.66
2018,10,29,16,15,519.0,44.0,3.9,16.95,140.0,199.37,144.35
2018,10,29,16,30,399.0,40.0,3.5,16.4,91.0,138.94,93.21
2018,10,29,16,45,264.0,27.0,3.05,15.85,54.5,78.65,41.2
2018,10,29,17,0,129.0,14.0,2.6,15.3,18.0,28.29,0.0
2018,10,29,17,15,64.5,7.0,2.55,14.9,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,30,6,15,58.0,4.5,2.0,10.05,5.0,0.0,0.0
2018,10,30,6,30,116.0,9.0,2.1,10.5,10.0,18.28,0.0
2018,10,30,6,45,294.5,19.0,2.2,10.95,42.5,61.93,0.0
2018,10,30,7,0,473.0,29.0,2.3,11.4,75.0,126.29,76.74
2018,10,30,7,15,569.0,34.5,2.5,12.0,121.5,182.89,127.59
2018,10,30,7,30,665.0,40.0,2.7,12.6,168.0,249.04,186.24
2018,10,30,7,45,721.0,44.5,2.95,13.2,217.5,309.18,240.99
2018,10,30,8,0,777.0,49.0,3.2,13.8,267.0,373.76,298.29
2018,10,30,8,15,813.0,52.0,3.3,14.4,315.0,429.62,347.14
2018,10,30,8,30,849.0,55.0,3.4,15.0,363.0,488.7,396.89
2018,10,30,8,45,873.5,57.0,3.55,15.55,407.0,541.56,440.39
2018,10,30,9,0,898.0,59.0,3.7,16.1,451.0,594.17,482.37
2018,10,30,9,15,913.5,61.0,3.75,16.65,489.5,640.58,518.12
2018,10,30,9,30,929.0,63.0,3.8,17.2,528.0,685.37,551.39
2018,10,30,9,45,939.5,65.0,3.85,17.7,560.0,724.81,578.5
2018,10,30,10,0,950.0,67.0,3.9,18.2,592.0,761.77,603.5
2018,10,30,10,15,957.5,67.5,3.9,18.6,616.5,792.08,623.45
2018,10,30,10,30,965.0,68.0,3.9,19.0,641.0,819.35,641.12
2018,10,30,10,45,969.5,68.5,3.9,19.4,658.0,841.04,654.76
2018,10,30,11,0,974.0,69.0,3.9,19.8,675.0,859.27,665.97
2018,10,30,11,15,976.0,69.5,3.95,20.1,684.0,871.9,673.83
2018,10,30,11,30,978.0,70.0,4.0,20.4,693.0,880.82,679.22
2018,10,30,11,45,977.5,70.5,4.0,20.7,694.0,883.93,680.44
2018,10,30,12,0,977.0,71.0,4.0,21.0,695.0,883.26,679.2
2018,10,30,12,15,973.0,71.5,4.0,21.15,687.5,875.95,673.87
2018,10,30,12,30,969.0,72.0,4.0,21.3,680.0,864.95,666.15
2018,10,30,12,45,962.5,72.5,4.05,21.45,664.5,848.35,654.86
2018,10,30,13,0,956.0,73.0,4.1,21.6,649.0,828.31,641.25
2018,10,30,13,15,948.5,71.5,4.15,21.6,625.5,801.94,623.53
2018,10,30,13,30,941.0,70.0,4.2,21.6,602.0,772.47,603.57
2018,10,30,13,45,930.5,68.5,4.2,21.65,572.0,737.96,579.57
2018,10,30,14,0,920.0,67.0,4.2,21.7,542.0,700.9,553.56
2018,10,30,14,15,905.5,65.5,4.2,21.55,505.5,658.94,523.34
2018,10,30,14,30,891.0,64.0,4.2,21.4,469.0,615.19,489.94
2018,10,30,14,45,869.5,61.5,4.2,21.3,427.0,564.81,450.52
2018,10,30,15,0,848.0,59.0,4.2,21.2,385.0,513.79,409.47
2018,10,30,15,15,816.0,56.0,4.2,21.2,338.5,458.99,364.04
2018,10,30,15,30,784.0,53.0,4.2,21.2,292.0,402.75,316.17
2018,10,30,15,45,735.0,49.0,3.65,20.4,243.0,340.29,262.55
2018,10,30,16,0,686.0,45.0,3.1,19.6,194.0,281.31,210.44
2018,10,30,16,15,557.0,41.5,2.75,18.6,142.5,205.85,146.84
2018,10,30,16,30,428.0,38.0,2.4,17.6,91.0,142.35,93.9
2018,10,30,16,45,259.0,25.0,2.05,16.6,53.0,74.7,36.73
2018,10,30,17,0,90.0,12.0,1.7,15.6,15.0,21.74,0.0
2018,10,30,17,15,45.0,6.0,1.7,15.2,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,6,15,41.0,4.0,1.3,12.05,4.0,0.0,0.0
2018,10,31,6,30,82.0,8.0,1.3,12.4,8.0,14.4,0.0
2018,10,31,6,45,267.5,17.5,1.25,12.7,39.0,56.02,0.0
2018,10,31,7,0,453.0,27.0,1.2,13.0,70.0,119.65,70.9
2018,10,31,7,15,546.5,33.5,1.35,13.85,115.0,175.13,120.43
2018,10,31,7,30,640.0,40.0,1.5,14.7,160.0,240.09,177.03
2018,10,31,7,45,674.0,46.0,1.6,15.55,204.0,292.68,224.77
2018,10,31,8,0,708.0,52.0,1.7,16.4,248.0,347.55,272.98
2018,10,31,8,15,763.5,52.5,1.75,17.15,297.5,407.88,323.76
2018,10,31,8,30,819.0,53.0,1.8,17.9,347.0,469.35,373.79
2018,10,31,8,45,842.5,54.5,1.85,18.6,389.0,519.64,413.73
2018,10,31,9,0,866.0,56.0,1.9,19.3,431.0,569.69,452.13
2018,10,31,9,15,839.0,69.5,1.9,19.9,458.5,604.71,477.42
2018,10,31,9,30,812.0,83.0,1.9,20.5,486.0,632.22,496.42
2018,10,31,9,45,865.0,74.5,1.95,21.1,528.0,681.76,531.34
2018,10,31,10,0,918.0,66.0,2.0,21.7,570.0,734.91,566.87
2018,10,31,10,15,927.0,67.0,2.1,22.05,595.0,766.03,587.28
2018,10,31,10,30,936.0,68.0,2.2,22.4,620.0,794.28,605.81
2018,10,31,10,45,942.0,69.0,2.25,22.75,637.5,817.14,620.22
2018,10,31,11,0,948.0,70.0,2.3,23.1,655.0,836.69,632.43
2018,10,31,11,15,926.5,78.0,2.4,23.3,657.0,838.64,633.45
2018,10,31,11,30,905.0,86.0,2.5,23.5,659.0,836.59,632.03
2018,10,31,11,45,865.0,99.5,2.65,23.75,648.0,826.83,625.66
2018,10,31,12,0,825.0,113.0,2.8,24.0,637.0,808.57,613.52
2018,10,31,12,15,876.0,95.0,2.85,24.15,646.0,820.87,622.32
2018,10,31,12,30,927.0,77.0,2.9,24.3,655.0,833.89,631.5
2018,10,31,12,45,934.0,73.0,3.0,24.45,643.5,823.36,624.84
2018,10,31,13,0,941.0,69.0,3.1,24.6,632.0,809.11,615.86
2018,10,31,13,15,922.5,71.0,3.05,24.6,606.0,778.79,595.24
2018,10,31,13,30,904.0,73.0,3.0,24.6,580.0,745.95,572.91
2018,10,31,13,45,845.0,80.5,3.0,24.65,535.0,692.41,535.77
2018,10,31,14,0,786.0,88.0,3.0,24.7,490.0,635.24,494.98
2018,10,31,14,15,754.0,87.5,2.95,24.55,451.5,587.43,459.66
2018,10,31,14,30,722.0,87.0,2.9,24.4,413.0,541.04,424.56
2018,10,31,14,45,725.5,77.0,2.9,24.25,378.5,501.33,394.25
2018,10,31,15,0,729.0,67.0,2.9,24.1,344.0,460.87,362.24
2018,10,31,15,15,699.5,63.0,2.9,24.1,302.0,409.15,320.12
2018,10,31,15,30,670.0,59.0,2.9,24.1,260.0,358.44,277.58
2018,10,31,15,45,660.0,50.0,2.5,23.1,220.0,311.07,236.74
2018,10,31,16,0,650.0,41.0,2.1,22.1,180.0,263.45,194.09
2018,10,31,16,15,547.5,37.0,1.95,21.05,133.5,195.93,137.2
2018,10,31,16,30,445.0,33.0,1.8,20.0,87.0,139.9,89.95
2018,10,31,16,45,290.5,23.5,1.65,18.9,52.5,77.27,34.86
2018,10,31,17,0,136.0,14.0,1.5,17.8,18.0,28.49,0.0
2018,10,31,17,15,68.0,7.0,1.5,17.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.35,14.15,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.3,14.5,3.0,2.95,0.0
2018,11,1,6,45,15.5,16.0,1.3,14.8,17.0,17.89,0.0
2018,11,1,7,0,24.0,29.0,1.3,15.1,31.0,34.22,19.99
2018,11,1,7,15,40.5,46.0,1.5,16.0,52.5,57.06,40.17
2018,11,1,7,30,57.0,63.0,1.7,16.9,74.0,84.42,63.44
2018,11,1,7,45,82.0,77.0,1.95,17.8,97.0,110.58,85.5
2018,11,1,8,0,107.0,91.0,2.2,18.7,120.0,139.29,109.54
2018,11,1,8,15,89.5,95.5,2.3,19.35,123.0,140.91,111.35
2018,11,1,8,30,72.0,100.0,2.4,20.0,126.0,140.87,111.34
2018,11,1,8,45,192.0,132.0,2.5,20.6,212.0,248.55,198.95
2018,11,1,9,0,312.0,164.0,2.6,21.2,298.0,361.17,287.99
2018,11,1,9,15,298.5,184.0,2.65,21.7,321.0,386.94,306.79
2018,11,1,9,30,285.0,204.0,2.7,22.2,344.0,410.88,324.06
2018,11,1,9,45,218.5,214.5,2.75,22.75,326.0,378.99,297.78
2018,11,1,10,0,152.0,225.0,2.8,23.3,308.0,349.3,272.96
2018,11,1,10,15,202.0,227.5,2.8,23.8,342.5,392.58,306.37
2018,11,1,10,30,252.0,230.0,2.8,24.3,377.0,445.83,346.36
2018,11,1,10,45,407.5,211.5,2.85,24.75,457.5,559.8,432.88
2018,11,1,11,0,563.0,193.0,2.9,25.2,538.0,668.95,513.18
2018,11,1,11,15,587.5,187.5,2.9,25.6,552.5,688.78,526.15
2018,11,1,11,30,612.0,182.0,2.9,26.0,567.0,710.3,540.72
2018,11,1,11,45,640.5,173.0,2.9,26.4,576.5,725.82,551.24
2018,11,1,12,0,669.0,164.0,2.9,26.8,586.0,738.68,559.9
2018,11,1,12,15,705.0,149.5,2.9,27.0,590.0,748.61,566.46
2018,11,1,12,30,741.0,135.0,2.9,27.2,594.0,755.03,570.72
2018,11,1,12,45,815.5,108.5,2.9,27.4,602.5,771.93,582.42
2018,11,1,13,0,890.0,82.0,2.9,27.6,611.0,781.7,589.2
2018,11,1,13,15,895.5,77.5,2.85,27.65,593.0,763.07,576.56
2018,11,1,13,30,901.0,73.0,2.8,27.7,575.0,740.97,561.78
2018,11,1,13,45,826.5,86.5,2.75,27.7,528.5,683.68,522.28
2018,11,1,14,0,752.0,100.0,2.7,27.7,482.0,625.31,480.28
2018,11,1,14,15,725.5,97.0,2.6,27.55,444.0,579.4,446.79
2018,11,1,14,30,699.0,94.0,2.5,27.4,406.0,533.06,412.24
2018,11,1,14,45,738.0,77.5,2.4,27.25,379.5,506.79,392.34
2018,11,1,15,0,777.0,61.0,2.3,27.1,353.0,476.95,368.58
2018,11,1,15,15,700.5,64.0,2.3,27.1,302.5,408.79,314.74
2018,11,1,15,30,624.0,67.0,2.3,27.1,252.0,347.12,264.85
2018,11,1,15,45,626.0,56.0,1.7,25.85,214.5,304.26,228.07
2018,11,1,16,0,628.0,45.0,1.1,24.6,177.0,258.97,187.64
2018,11,1,16,15,535.5,39.0,1.15,23.85,131.0,193.38,133.15
2018,11,1,16,30,443.0,33.0,1.2,23.1,85.0,138.46,87.16
2018,11,1,16,45,287.0,23.0,1.2,22.35,50.5,75.1,30.46
2018,11,1,17,0,131.0,13.0,1.2,21.6,16.0,26.69,0.0
2018,11,1,17,15,65.5,6.5,1.15,21.25,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,6,15,33.5,3.0,1.1,14.85,3.0,0.0,0.0
2018,11,2,6,30,67.0,6.0,1.1,15.1,6.0,5.9,0.0
2018,11,2,6,45,238.0,17.0,1.05,15.3,35.0,47.32,0.0
2018,11,2,7,0,409.0,28.0,1.0,15.5,64.0,112.28,64.09
2018,11,2,7,15,509.5,34.0,1.15,16.25,107.5,164.32,111.02
2018,11,2,7,30,610.0,40.0,1.3,17.0,151.0,228.34,165.94
2018,11,2,7,45,668.5,45.0,1.45,17.75,198.5,286.47,217.24
2018,11,2,8,0,727.0,50.0,1.6,18.5,246.0,349.37,271.31
2018,11,2,8,15,764.5,53.0,1.7,19.2,292.0,405.01,318.4
2018,11,2,8,30,802.0,56.0,1.8,19.9,338.0,462.43,365.27
2018,11,2,8,45,827.5,58.5,1.85,20.6,380.5,511.7,404.3
2018,11,2,9,0,853.0,61.0,1.9,21.3,423.0,563.18,443.58
2018,11,2,9,15,870.5,63.5,2.0,22.0,461.0,609.36,477.9
2018,11,2,9,30,888.0,66.0,2.1,22.7,499.0,654.21,510.3
2018,11,2,9,45,900.0,67.5,2.2,23.35,530.5,692.53,536.13
2018,11,2,10,0,912.0,69.0,2.3,24.0,562.0,728.62,559.65
2018,11,2,10,15,917.5,71.0,2.4,24.45,585.5,758.02,578.72
2018,11,2,10,30,923.0,73.0,2.5,24.9,609.0,784.44,595.68
2018,11,2,10,45,927.0,74.0,2.55,25.35,625.5,805.41,608.55
2018,11,2,11,0,931.0,75.0,2.6,25.8,642.0,823.08,619.21
2018,11,2,11,15,931.0,76.5,2.7,26.05,650.5,834.71,626.66
2018,11,2,11,30,931.0,78.0,2.8,26.3,659.0,842.78,631.85
2018,11,2,11,45,938.0,76.0,2.85,26.55,662.5,848.94,635.57
2018,11,2,12,0,945.0,74.0,2.9,26.8,666.0,851.49,636.99
2018,11,2,12,15,942.5,73.5,3.0,26.9,658.5,844.44,632.73
2018,11,2,12,30,940.0,73.0,3.1,27.0,651.0,833.8,626.19
2018,11,2,12,45,890.0,86.0,3.15,27.05,623.0,797.82,602.12
2018,11,2,13,0,840.0,99.0,3.2,27.1,595.0,764.25,579.75
2018,11,2,13,15,587.5,162.0,3.25,26.95,502.5,630.44,483.72
2018,11,2,13,30,335.0,225.0,3.3,26.8,410.0,491.32,378.41
2018,11,2,13,45,450.0,183.0,3.35,26.7,417.5,523.69,405.89
2018,11,2,14,0,565.0,141.0,3.4,26.6,425.0,543.36,422.8
2018,11,2,14,15,655.0,111.0,3.4,26.3,418.0,548.26,427.99
2018,11,2,14,30,745.0,81.0,3.4,26.0,411.0,542.42,424.65
2018,11,2,14,45,641.5,91.5,3.35,25.65,356.5,468.09,367.19
2018,11,2,15,0,538.0,102.0,3.3,25.3,302.0,398.21,312.42
2018,11,2,15,15,588.5,80.5,3.3,25.3,274.0,373.82,291.89
2018,11,2,15,30,639.0,59.0,3.3,25.3,246.0,342.94,264.58
2018,11,2,15,45,600.0,53.0,2.65,24.05,204.0,289.69,219.53
2018,11,2,16,0,561.0,47.0,2.0,22.8,162.0,239.24,175.6
2018,11,2,16,15,444.5,41.5,1.85,21.9,117.5,171.72,119.8
2018,11,2,16,30,328.0,36.0,1.7,21.0,73.0,115.94,74.13
2018,11,2,16,45,218.0,24.0,1.55,20.1,43.5,64.07,23.48
2018,11,2,17,0,108.0,12.0,1.4,19.2,14.0,23.07,0.0
2018,11,2,17,15,54.0,6.0,1.45,18.8,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,6,15,25.0,3.0,1.55,13.25,2.5,0.0,0.0
2018,11,3,6,30,50.0,6.0,1.5,13.6,5.0,0.0,0.0
2018,11,3,6,45,232.0,17.0,1.45,14.0,34.0,46.09,0.0
2018,11,3,7,0,414.0,28.0,1.4,14.4,63.0,111.89,62.54
2018,11,3,7,15,540.5,33.0,1.5,15.3,109.5,169.47,114.2
2018,11,3,7,30,667.0,38.0,1.6,16.2,156.0,241.31,175.16
2018,11,3,7,45,707.5,43.5,1.75,17.15,202.0,296.56,224.99
2018,11,3,8,0,748.0,49.0,1.9,18.1,248.0,354.68,275.83
2018,11,3,8,15,796.5,50.0,1.9,18.8,296.5,413.77,325.72
2018,11,3,8,30,845.0,51.0,1.9,19.5,345.0,473.25,374.2
2018,11,3,8,45,867.5,53.5,1.95,20.15,387.5,524.93,415.27
2018,11,3,9,0,890.0,56.0,2.0,20.8,430.0,576.22,454.6
2018,11,3,9,15,895.0,59.5,2.15,21.55,464.5,617.24,485.32
2018,11,3,9,30,900.0,63.0,2.3,22.3,499.0,655.94,513.48
2018,11,3,9,45,921.5,62.0,2.5,23.05,533.0,698.12,542.58
2018,11,3,10,0,943.0,61.0,2.7,23.8,567.0,738.57,569.58
2018,11,3,10,15,950.0,62.5,2.8,24.25,591.5,769.24,589.53
2018,11,3,10,30,957.0,64.0,2.9,24.7,616.0,796.87,607.35
2018,11,3,10,45,961.5,65.0,3.0,25.2,633.0,818.82,621.06
2018,11,3,11,0,966.0,66.0,3.1,25.7,650.0,837.35,632.49
2018,11,3,11,15,968.0,66.5,3.15,26.0,659.0,849.78,640.02
2018,11,3,11,30,970.0,67.0,3.2,26.3,668.0,858.56,645.21
2018,11,3,11,45,969.0,67.0,3.3,26.55,668.5,860.65,646.4
2018,11,3,12,0,968.0,67.0,3.4,26.8,669.0,858.99,645.22
2018,11,3,12,15,923.5,80.0,3.5,26.9,649.0,833.7,628.31
2018,11,3,12,30,879.0,93.0,3.6,27.0,629.0,805.26,609.36
2018,11,3,12,45,786.5,117.5,3.65,27.1,588.5,754.13,574.18
2018,11,3,13,0,694.0,142.0,3.7,27.2,548.0,700.6,536.88
2018,11,3,13,15,749.5,120.0,3.75,27.15,543.5,703.34,540.27
2018,11,3,13,30,805.0,98.0,3.8,27.1,539.0,698.59,537.95
2018,11,3,13,45,821.0,90.0,3.8,27.05,519.5,678.85,524.79
2018,11,3,14,0,837.0,82.0,3.8,27.0,500.0,655.38,508.39
2018,11,3,14,15,771.5,85.5,3.7,26.8,449.5,589.66,459.4
2018,11,3,14,30,706.0,89.0,3.6,26.6,399.0,527.71,412.43
2018,11,3,14,45,639.5,92.0,3.5,26.4,352.5,465.8,364.62
2018,11,3,15,0,573.0,95.0,3.4,26.2,306.0,407.25,318.45
2018,11,3,15,15,518.0,88.5,3.4,26.2,261.0,347.98,270.92
2018,11,3,15,30,463.0,82.0,3.4,26.2,216.0,290.41,223.84
2018,11,3,15,45,420.0,71.5,2.6,24.85,176.5,239.83,181.94
2018,11,3,16,0,377.0,61.0,1.8,23.5,137.0,192.88,142.11
2018,11,3,16,15,313.5,49.0,1.7,22.55,100.5,142.81,100.13
2018,11,3,16,30,250.0,37.0,1.6,21.6,64.0,99.37,63.44
2018,11,3,16,45,153.0,23.0,1.55,20.6,37.0,51.82,15.59
2018,11,3,17,0,56.0,9.0,1.5,19.6,10.0,14.59,0.0
2018,11,3,17,15,28.0,4.5,1.5,19.25,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,4,6,15,18.5,2.5,0.85,14.85,2.0,0.0,0.0
2018,11,4,6,30,37.0,5.0,0.8,15.0,4.0,0.0,0.0
2018,11,4,6,45,89.0,17.5,0.8,15.15,22.5,28.29,0.0
2018,11,4,7,0,141.0,30.0,0.8,15.3,41.0,63.48,35.54
2018,11,4,7,15,199.5,44.5,0.8,15.95,72.5,101.47,70.43
2018,11,4,7,30,258.0,59.0,0.8,16.6,104.0,144.85,107.27
2018,11,4,7,45,393.0,65.0,0.8,17.2,157.0,210.76,161.06
2018,11,4,8,0,528.0,71.0,0.8,17.8,210.0,292.12,227.23
2018,11,4,8,15,605.0,74.0,0.8,18.4,260.5,355.52,278.86
2018,11,4,8,30,682.0,77.0,0.8,19.0,311.0,424.67,333.55
2018,11,4,8,45,749.0,74.5,0.85,19.6,361.5,486.09,381.22
2018,11,4,9,0,816.0,72.0,0.9,20.2,412.0,552.63,431.29
2018,11,4,9,15,690.0,106.0,1.0,21.05,411.5,547.12,425.79
2018,11,4,9,30,564.0,140.0,1.1,21.9,411.0,524.8,407.85
2018,11,4,9,45,516.0,163.5,1.25,22.75,423.5,536.84,415.55
2018,11,4,10,0,468.0,187.0,1.4,23.6,436.0,544.11,419.07
2018,11,4,10,15,550.5,170.0,1.5,24.05,476.0,597.89,458.96
2018,11,4,10,30,633.0,153.0,1.6,24.5,516.0,657.23,501.68
2018,11,4,10,45,710.0,136.5,1.75,24.95,554.5,710.28,539.38
2018,11,4,11,0,787.0,120.0,1.9,25.4,593.0,759.68,572.75
2018,11,4,11,15,823.0,112.5,2.05,25.55,613.5,788.57,592.55
2018,11,4,11,30,859.0,105.0,2.2,25.7,634.0,814.75,610.71
2018,11,4,11,45,911.0,90.5,2.35,25.85,652.5,837.86,626.86
2018,11,4,12,0,963.0,76.0,2.5,26.0,671.0,862.29,644.01
2018,11,4,12,15,959.5,77.0,2.65,26.0,664.0,856.11,640.9
2018,11,4,12,30,956.0,78.0,2.8,26.0,657.0,846.29,635.65
2018,11,4,12,45,949.0,77.5,2.9,25.95,641.0,828.5,624.8
2018,11,4,13,0,942.0,77.0,3.0,25.9,625.0,807.36,611.69
2018,11,4,13,15,934.5,75.5,3.15,25.75,602.0,781.51,595.76
2018,11,4,13,30,927.0,74.0,3.3,25.6,579.0,752.64,577.55
2018,11,4,13,45,893.0,75.0,3.4,25.45,540.0,705.46,545.78
2018,11,4,14,0,859.0,76.0,3.5,25.3,501.0,660.73,514.92
2018,11,4,14,15,861.0,71.5,3.55,24.95,471.5,627.91,491.41
2018,11,4,14,30,863.0,67.0,3.6,24.6,442.0,589.31,462.85
2018,11,4,14,45,832.0,64.5,3.65,24.3,398.0,538.06,423.43
2018,11,4,15,0,801.0,62.0,3.7,24.0,354.0,484.04,380.81
2018,11,4,15,15,776.5,58.5,3.7,24.0,312.0,432.51,338.25
2018,11,4,15,30,752.0,55.0,3.7,24.0,270.0,381.36,294.58
2018,11,4,15,45,697.0,50.5,3.3,22.75,222.0,318.58,241.74
2018,11,4,16,0,642.0,46.0,2.9,21.5,174.0,259.88,190.85
2018,11,4,16,15,547.5,39.5,2.65,20.45,127.5,194.78,135.29
2018,11,4,16,30,453.0,33.0,2.4,19.4,81.0,137.71,86.15
2018,11,4,16,45,281.0,22.0,2.15,18.3,47.0,70.21,16.8
2018,11,4,17,0,109.0,11.0,1.9,17.2,13.0,21.81,0.0
2018,11,4,17,15,54.5,5.5,1.9,16.75,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,6,15,15.0,2.0,1.6,11.75,1.5,0.0,0.0
2018,11,5,6,30,30.0,4.0,1.7,12.1,3.0,0.0,0.0
2018,11,5,6,45,198.0,15.0,1.75,12.4,28.5,39.02,0.0
2018,11,5,7,0,366.0,26.0,1.8,12.7,54.0,98.55,51.46
2018,11,5,7,15,473.5,32.5,1.95,13.35,96.0,150.9,101.6
2018,11,5,7,30,581.0,39.0,2.1,14.0,138.0,214.64,156.84
2018,11,5,7,45,643.0,43.0,2.2,14.6,183.5,270.79,207.42
2018,11,5,8,0,705.0,47.0,2.3,15.2,229.0,332.02,261.38
2018,11,5,8,15,743.5,50.0,2.4,16.0,274.0,386.53,308.69
2018,11,5,8,30,782.0,53.0,2.5,16.8,319.0,442.97,355.94
2018,11,5,8,45,809.0,55.0,2.55,17.6,360.5,491.18,395.22
2018,11,5,9,0,836.0,57.0,2.6,18.4,402.0,541.8,434.94
2018,11,5,9,15,853.0,59.0,2.8,19.15,438.5,586.16,469.2
2018,11,5,9,30,870.0,61.0,3.0,19.9,475.0,629.21,501.59
2018,11,5,9,45,882.0,63.0,3.15,20.7,506.0,667.3,528.37
2018,11,5,10,0,894.0,65.0,3.3,21.5,537.0,703.23,552.43
2018,11,5,10,15,903.5,65.5,3.35,21.9,561.0,733.21,572.4
2018,11,5,10,30,913.0,66.0,3.4,22.3,585.0,760.45,590.32
2018,11,5,10,45,919.0,66.5,3.45,22.75,602.0,782.1,604.1
2018,11,5,11,0,925.0,67.0,3.5,23.2,619.0,800.55,615.65
2018,11,5,11,15,928.0,68.0,3.5,23.45,628.5,813.88,623.91
2018,11,5,11,30,931.0,69.0,3.5,23.7,638.0,823.74,629.87
2018,11,5,11,45,931.5,68.5,3.55,23.95,639.0,826.34,631.14
2018,11,5,12,0,932.0,68.0,3.6,24.2,640.0,825.36,630.1
2018,11,5,12,15,929.0,69.0,3.6,24.3,633.5,819.75,626.12
2018,11,5,12,30,926.0,70.0,3.6,24.4,627.0,810.63,619.85
2018,11,5,12,45,919.0,70.0,3.6,24.5,612.0,793.83,608.33
2018,11,5,13,0,912.0,70.0,3.6,24.6,597.0,773.81,594.65
2018,11,5,13,15,904.5,69.0,3.55,24.55,575.0,749.17,577.89
2018,11,5,13,30,897.0,68.0,3.5,24.5,553.0,721.63,559.08
2018,11,5,13,45,886.0,67.0,3.5,24.45,524.5,688.94,536.68
2018,11,5,14,0,875.0,66.0,3.5,24.4,496.0,653.91,512.41
2018,11,5,14,15,859.0,64.0,3.45,24.2,460.5,612.48,481.52
2018,11,5,14,30,843.0,62.0,3.4,24.0,425.0,569.52,448.77
2018,11,5,14,45,819.5,60.0,3.3,23.8,385.0,523.9,412.91
2018,11,5,15,0,796.0,58.0,3.2,23.6,345.0,474.95,373.58
2018,11,5,15,15,761.0,55.0,3.2,23.6,300.5,419.53,328.04
2018,11,5,15,30,726.0,52.0,3.2,23.6,256.0,365.48,282.24
2018,11,5,15,45,672.5,47.5,2.7,22.6,210.0,304.78,230.68
2018,11,5,16,0,619.0,43.0,2.2,21.6,164.0,248.08,181.22
2018,11,5,16,15,528.0,37.0,2.05,20.6,120.0,184.44,127.07
2018,11,5,16,30,437.0,31.0,1.9,19.6,76.0,131.47,81.14
2018,11,5,16,45,271.5,20.5,1.7,18.6,43.5,66.42,9.92
2018,11,5,17,0,106.0,10.0,1.5,17.6,11.0,20.35,0.0
2018,11,5,17,15,53.0,5.0,1.55,17.15,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,6,6,15,15.0,2.0,0.9,13.25,1.5,0.0,0.0
2018,11,6,6,30,30.0,4.0,0.9,13.4,3.0,0.0,0.0
2018,11,6,6,45,204.0,15.0,0.85,13.5,28.5,39.34,0.0
2018,11,6,7,0,378.0,26.0,0.8,13.6,54.0,99.3,48.97
2018,11,6,7,15,491.0,33.0,0.8,14.3,97.5,154.21,102.47
2018,11,6,7,30,604.0,40.0,0.8,15.0,141.0,220.72,159.12
2018,11,6,7,45,668.5,45.0,0.8,15.65,189.0,279.84,211.09
2018,11,6,8,0,733.0,50.0,0.8,16.3,237.0,344.26,266.15
2018,11,6,8,15,773.0,53.5,0.9,17.05,283.5,401.25,314.33
2018,11,6,8,30,813.0,57.0,1.0,17.8,330.0,460.22,362.38
2018,11,6,8,45,840.5,59.0,1.05,18.6,373.0,512.52,403.43
2018,11,6,9,0,868.0,61.0,1.1,19.4,416.0,562.07,441.05
2018,11,6,9,15,887.0,62.5,1.15,20.05,454.0,608.17,475.09
2018,11,6,9,30,906.0,64.0,1.2,20.7,492.0,653.02,507.19
2018,11,6,9,45,919.5,65.5,1.25,21.35,524.0,692.62,533.95
2018,11,6,10,0,933.0,67.0,1.3,22.0,556.0,730.01,557.83
2018,11,6,10,15,941.5,68.5,1.35,22.45,581.0,761.35,577.69
2018,11,6,10,30,950.0,70.0,1.4,22.9,606.0,789.77,595.5
2018,11,6,10,45,955.0,70.0,1.45,23.35,622.5,810.72,608.2
2018,11,6,11,0,960.0,70.0,1.5,23.8,639.0,828.3,618.75
2018,11,6,11,15,962.5,71.0,1.55,24.15,648.5,841.6,626.76
2018,11,6,11,30,965.0,72.0,1.6,24.5,658.0,851.29,632.52
2018,11,6,11,45,965.0,72.0,1.65,24.8,659.0,854.17,634.03
2018,11,6,12,0,965.0,72.0,1.7,25.1,660.0,853.35,633.28
2018,11,6,12,15,961.5,72.0,1.8,25.2,652.5,846.07,629.39
2018,11,6,12,30,958.0,72.0,1.9,25.3,645.0,835.16,623.2
2018,11,6,12,45,952.0,72.0,2.0,25.45,629.5,818.79,613.26
2018,11,6,13,0,946.0,72.0,2.1,25.6,614.0,799.04,601.06
2018,11,6,13,15,937.5,71.5,2.15,25.55,591.5,773.63,585.04
2018,11,6,13,30,929.0,71.0,2.2,25.5,569.0,745.25,566.9
2018,11,6,13,45,917.0,69.5,2.3,25.45,539.0,710.53,544.47
2018,11,6,14,0,905.0,68.0,2.4,25.4,509.0,673.41,519.88
2018,11,6,14,15,887.5,66.0,2.4,25.25,472.5,630.15,488.48
2018,11,6,14,30,870.0,64.0,2.4,25.1,436.0,585.38,455.17
2018,11,6,14,45,845.0,61.5,2.45,24.9,394.0,537.42,418.68
2018,11,6,15,0,820.0,59.0,2.5,24.7,352.0,486.18,378.59
2018,11,6,15,15,784.0,56.0,2.5,24.7,306.5,429.36,332.52
2018,11,6,15,30,748.0,53.0,2.5,24.7,261.0,373.94,286.1
2018,11,6,15,45,690.5,49.0,1.95,23.2,213.5,311.4,233.81
2018,11,6,16,0,633.0,45.0,1.4,21.7,166.0,253.15,183.67
2018,11,6,16,15,535.5,38.0,1.45,20.75,120.5,186.22,127.49
2018,11,6,16,30,438.0,31.0,1.5,19.8,75.0,130.84,79.78
2018,11,6,16,45,269.0,20.5,1.5,18.85,43.0,65.21,2.87
2018,11,6,17,0,100.0,10.0,1.5,17.9,11.0,19.6,0.0
2018,11,6,17,15,50.0,5.0,1.5,17.55,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
