Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,7,30,242.0,21.0,1.9,10.7,32.0,70.1,0.0
2018,12,17,7,45,381.5,28.5,2.05,11.0,68.5,129.68,82.49
2018,12,17,8,0,521.0,36.0,2.2,11.3,105.0,193.57,139.96
2018,12,17,8,15,595.0,40.5,2.25,11.45,146.0,248.41,189.87
2018,12,17,8,30,669.0,45.0,2.3,11.6,187.0,308.72,243.92
2018,12,17,8,45,716.0,48.0,2.3,11.8,228.0,361.17,290.99
2018,12,17,9,0,763.0,51.0,2.3,12.0,269.0,415.84,338.58
2018,12,17,9,15,788.0,55.0,2.3,12.25,306.0,462.5,378.44
2018,12,17,9,30,813.0,59.0,2.3,12.5,343.0,508.88,416.86
2018,12,17,9,45,828.0,62.5,2.3,12.8,374.5,548.41,448.75
2018,12,17,10,0,843.0,66.0,2.3,13.1,406.0,586.37,478.55
2018,12,17,10,15,858.0,67.0,2.25,13.4,432.0,619.63,503.87
2018,12,17,10,30,873.0,68.0,2.2,13.7,458.0,646.97,524.27
2018,12,17,10,45,883.5,68.5,2.2,13.95,477.5,672.09,542.52
2018,12,17,11,0,894.0,69.0,2.2,14.2,497.0,694.56,557.94
2018,12,17,11,15,839.5,84.0,2.15,14.35,493.5,690.02,553.28
2018,12,17,11,30,785.0,99.0,2.1,14.5,490.0,676.54,542.36
2018,12,17,11,45,832.0,88.5,2.1,14.6,506.0,703.0,561.62
2018,12,17,12,0,879.0,78.0,2.1,14.7,522.0,726.41,578.28
2018,12,17,12,15,889.5,75.0,2.15,14.7,522.0,724.78,577.27
2018,12,17,12,30,900.0,72.0,2.2,14.7,522.0,724.24,577.42
2018,12,17,12,45,893.0,72.0,2.2,14.7,510.5,711.58,568.44
2018,12,17,13,0,886.0,72.0,2.2,14.7,499.0,695.85,557.39
2018,12,17,13,15,796.0,86.5,2.25,14.7,459.5,642.15,517.6
2018,12,17,13,30,706.0,101.0,2.3,14.7,420.0,586.8,475.0
2018,12,17,13,45,549.0,123.0,2.3,14.7,363.0,495.79,403.3
2018,12,17,14,0,392.0,145.0,2.3,14.7,306.0,408.2,333.02
2018,12,17,14,15,422.0,124.5,2.3,14.65,285.5,390.78,319.91
2018,12,17,14,30,452.0,104.0,2.3,14.6,265.0,370.05,303.22
2018,12,17,14,45,340.0,100.5,2.25,14.55,214.5,293.41,240.04
2018,12,17,15,0,228.0,97.0,2.2,14.5,164.0,217.67,177.12
2018,12,17,15,15,114.0,77.5,2.2,14.5,111.0,132.79,106.21
2018,12,17,15,30,0.0,58.0,2.2,14.5,58.0,56.86,42.65
2018,12,17,15,45,0.0,46.0,1.75,13.5,46.0,44.88,32.44
2018,12,17,16,0,0.0,34.0,1.3,12.5,34.0,32.88,22.0
2018,12,17,16,15,0.5,23.5,1.35,12.1,23.5,22.81,12.75
2018,12,17,16,30,1.0,13.0,1.4,11.7,13.0,12.74,0.0
2018,12,17,16,45,0.5,6.5,1.45,11.3,6.5,6.46,0.0
2018,12,17,17,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,7,15,39.0,8.5,0.75,8.65,10.5,13.48,0.0
2018,12,18,7,30,78.0,17.0,0.8,9.0,21.0,35.77,0.0
2018,12,18,7,45,138.0,31.5,0.85,9.35,46.5,76.1,49.05
2018,12,18,8,0,198.0,46.0,0.9,9.7,72.0,115.38,85.21
2018,12,18,8,15,306.5,55.5,0.9,10.1,112.0,170.45,131.8
2018,12,18,8,30,415.0,65.0,0.9,10.5,152.0,235.3,186.86
2018,12,18,8,45,574.0,59.0,0.9,10.95,206.5,315.06,253.28
2018,12,18,9,0,733.0,53.0,0.9,11.4,261.0,403.18,325.38
2018,12,18,9,15,783.0,53.0,1.05,12.05,302.0,456.52,369.51
2018,12,18,9,30,833.0,53.0,1.2,12.7,343.0,508.34,411.67
2018,12,18,9,45,852.0,54.5,1.35,13.4,375.0,548.23,443.47
2018,12,18,10,0,871.0,56.0,1.5,14.1,407.0,586.78,473.47
2018,12,18,10,15,884.5,57.0,1.6,14.55,433.0,619.68,498.67
2018,12,18,10,30,898.0,58.0,1.7,15.0,459.0,650.39,521.75
2018,12,18,10,45,900.0,60.5,1.8,15.4,476.5,672.82,537.63
2018,12,18,11,0,902.0,63.0,1.9,15.8,494.0,692.22,550.99
2018,12,18,11,15,914.0,62.0,2.0,16.0,508.0,711.32,564.59
2018,12,18,11,30,926.0,61.0,2.1,16.2,522.0,727.43,576.07
2018,12,18,11,45,928.0,61.0,2.2,16.4,526.5,734.46,581.05
2018,12,18,12,0,930.0,61.0,2.3,16.6,531.0,738.12,583.79
2018,12,18,12,15,928.5,61.0,2.35,16.65,527.5,735.89,582.4
2018,12,18,12,30,927.0,61.0,2.4,16.7,524.0,730.29,578.73
2018,12,18,12,45,922.0,61.0,2.5,16.75,513.5,718.9,571.26
2018,12,18,13,0,917.0,61.0,2.6,16.8,503.0,704.31,561.52
2018,12,18,13,15,908.5,60.0,2.6,16.75,484.5,683.08,546.58
2018,12,18,13,30,900.0,59.0,2.6,16.7,466.0,659.0,529.55
2018,12,18,13,45,887.0,58.0,2.65,16.65,441.0,629.4,507.23
2018,12,18,14,0,874.0,57.0,2.7,16.6,416.0,597.52,482.69
2018,12,18,14,15,855.0,55.5,2.7,16.4,384.5,559.55,452.96
2018,12,18,14,30,836.0,54.0,2.7,16.2,353.0,520.16,421.36
2018,12,18,14,45,808.0,52.0,2.65,16.0,316.5,474.48,383.79
2018,12,18,15,0,780.0,50.0,2.6,15.8,280.0,431.14,346.95
2018,12,18,15,15,739.5,46.5,2.6,15.8,239.5,378.04,301.2
2018,12,18,15,30,699.0,43.0,2.6,15.8,199.0,326.52,255.49
2018,12,18,15,45,634.0,39.0,2.1,14.6,158.0,268.06,204.06
2018,12,18,16,0,569.0,35.0,1.6,13.4,117.0,214.18,155.64
2018,12,18,16,15,443.5,28.5,1.6,12.9,79.0,147.99,97.93
2018,12,18,16,30,318.0,22.0,1.6,12.4,41.0,91.4,25.54
2018,12,18,16,45,159.0,11.0,1.6,11.9,20.5,34.08,0.0
2018,12,18,17,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,7,15,125.0,9.5,1.05,9.7,15.0,25.56,0.0
2018,12,19,7,30,250.0,19.0,1.1,10.0,30.0,68.34,0.0
2018,12,19,7,45,394.0,26.5,1.15,10.3,66.5,128.98,80.06
2018,12,19,8,0,538.0,34.0,1.2,10.6,103.0,194.39,139.45
2018,12,19,8,15,524.5,44.0,1.25,10.95,132.0,229.21,174.72
2018,12,19,8,30,511.0,54.0,1.3,11.3,161.0,259.73,205.01
2018,12,19,8,45,503.5,67.0,1.4,11.6,190.5,293.73,236.72
2018,12,19,9,0,496.0,80.0,1.5,11.9,220.0,325.89,265.61
2018,12,19,9,15,595.0,77.0,1.65,12.4,267.5,391.51,320.3
2018,12,19,9,30,694.0,74.0,1.8,12.9,315.0,462.42,378.04
2018,12,19,9,45,656.0,87.5,1.9,13.4,332.0,479.76,391.96
2018,12,19,10,0,618.0,101.0,2.0,13.9,349.0,492.53,401.94
2018,12,19,10,15,732.0,86.0,2.1,14.3,398.5,563.35,458.05
2018,12,19,10,30,846.0,71.0,2.2,14.7,448.0,635.15,513.51
2018,12,19,10,45,882.0,66.0,2.25,15.15,473.5,666.59,536.46
2018,12,19,11,0,918.0,61.0,2.3,15.6,499.0,700.08,559.85
2018,12,19,11,15,923.0,62.0,2.3,15.85,511.5,717.0,571.0
2018,12,19,11,30,928.0,63.0,2.3,16.1,524.0,730.74,580.0
2018,12,19,11,45,911.5,66.5,2.3,16.35,523.0,728.87,577.74
2018,12,19,12,0,895.0,70.0,2.3,16.6,522.0,723.52,573.22
2018,12,19,12,15,826.5,83.5,2.25,16.7,499.0,693.85,551.06
2018,12,19,12,30,758.0,97.0,2.2,16.8,476.0,656.63,523.53
2018,12,19,12,45,722.0,103.0,2.15,16.85,458.0,634.48,506.65
2018,12,19,13,0,686.0,109.0,2.1,16.9,440.0,607.74,485.97
2018,12,19,13,15,721.5,96.5,2.0,16.85,433.0,606.37,485.3
2018,12,19,13,30,757.0,84.0,1.9,16.8,426.0,599.0,479.82
2018,12,19,13,45,709.0,89.5,1.8,16.75,396.0,560.0,449.18
2018,12,19,14,0,661.0,95.0,1.7,16.7,366.0,518.68,416.71
2018,12,19,14,15,698.5,80.0,1.55,16.5,347.5,503.66,404.84
2018,12,19,14,30,736.0,65.0,1.4,16.3,329.0,482.41,387.38
2018,12,19,14,45,695.0,63.0,1.25,16.1,291.5,433.28,347.3
2018,12,19,15,0,654.0,61.0,1.1,15.9,254.0,386.88,308.64
2018,12,19,15,15,642.0,55.0,1.1,15.9,222.0,346.48,273.94
2018,12,19,15,30,630.0,49.0,1.1,15.9,190.0,307.27,238.8
2018,12,19,15,45,600.0,42.5,0.85,14.95,154.5,261.02,197.34
2018,12,19,16,0,570.0,36.0,0.6,14.0,119.0,216.31,156.07
2018,12,19,16,15,459.0,29.5,0.6,13.65,81.5,153.41,101.21
2018,12,19,16,30,348.0,23.0,0.6,13.3,44.0,98.93,30.66
2018,12,19,16,45,187.5,13.0,0.6,12.95,23.0,40.49,0.0
2018,12,19,17,0,27.0,3.0,0.6,12.6,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,0.6,12.35,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,7,15,11.0,7.0,0.7,10.9,7.5,8.29,0.0
2018,12,20,7,30,22.0,14.0,0.7,11.1,15.0,17.63,0.0
2018,12,20,7,45,58.5,30.0,0.7,11.35,36.5,48.29,29.26
2018,12,20,8,0,95.0,46.0,0.7,11.6,58.0,82.29,60.1
2018,12,20,8,15,134.0,62.0,0.8,11.9,86.0,116.88,90.05
2018,12,20,8,30,173.0,78.0,0.9,12.2,114.0,154.92,122.92
2018,12,20,8,45,258.5,87.0,1.0,12.55,153.5,207.04,166.92
2018,12,20,9,0,344.0,96.0,1.1,12.9,193.0,272.13,221.2
2018,12,20,9,15,362.0,106.0,1.05,13.2,220.0,305.74,249.17
2018,12,20,9,30,380.0,116.0,1.0,13.5,247.0,339.76,276.86
2018,12,20,9,45,443.0,119.5,1.0,13.75,286.5,391.96,318.72
2018,12,20,10,0,506.0,123.0,1.0,14.0,326.0,446.82,361.68
2018,12,20,10,15,462.5,141.5,1.0,14.35,336.0,454.66,366.44
2018,12,20,10,30,419.0,160.0,1.0,14.7,346.0,458.62,368.29
2018,12,20,10,45,368.0,177.0,1.0,15.0,345.5,444.72,356.5
2018,12,20,11,0,317.0,194.0,1.0,15.3,345.0,435.66,348.2
2018,12,20,11,15,330.5,197.5,1.1,15.5,358.5,453.23,361.98
2018,12,20,11,30,344.0,201.0,1.2,15.7,372.0,469.96,374.84
2018,12,20,11,45,368.0,196.5,1.3,15.9,381.0,483.98,386.0
2018,12,20,12,0,392.0,192.0,1.4,16.1,390.0,496.9,396.32
2018,12,20,12,15,403.0,188.0,1.35,16.15,390.5,508.35,404.57
2018,12,20,12,30,414.0,184.0,1.3,16.2,391.0,509.74,405.46
2018,12,20,12,45,401.5,183.5,1.3,16.25,381.0,496.84,395.53
2018,12,20,13,0,389.0,183.0,1.3,16.3,371.0,474.54,378.75
2018,12,20,13,15,341.0,184.0,1.25,16.25,344.5,437.55,349.92
2018,12,20,13,30,293.0,185.0,1.2,16.2,318.0,401.09,321.34
2018,12,20,13,45,207.5,180.5,1.15,16.1,272.0,328.4,263.97
2018,12,20,14,0,122.0,176.0,1.1,16.0,226.0,266.94,214.57
2018,12,20,14,15,84.5,156.5,1.0,15.7,190.0,213.7,172.02
2018,12,20,14,30,47.0,137.0,0.9,15.4,154.0,169.33,135.95
2018,12,20,14,45,53.5,126.5,0.8,15.15,144.0,160.26,128.82
2018,12,20,15,0,60.0,116.0,0.7,14.9,134.0,150.74,120.96
2018,12,20,15,15,50.0,100.5,0.7,14.9,114.0,127.72,101.66
2018,12,20,15,30,40.0,85.0,0.7,14.9,94.0,105.5,82.83
2018,12,20,15,45,27.5,68.5,0.8,14.1,74.0,82.09,63.04
2018,12,20,16,0,15.0,52.0,0.9,13.3,54.0,59.75,43.97
2018,12,20,16,15,20.0,35.5,0.9,13.15,37.5,42.77,28.3
2018,12,20,16,30,25.0,19.0,0.9,13.0,21.0,25.88,6.21
2018,12,20,16,45,25.0,11.0,0.9,12.8,11.5,14.54,0.0
2018,12,20,17,0,25.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.9,12.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,21,7,15,25.5,7.5,1.15,11.2,8.5,10.6,0.0
2018,12,21,7,30,51.0,15.0,1.2,11.6,17.0,23.64,0.0
2018,12,21,7,45,187.0,28.0,1.2,12.05,49.5,81.53,49.46
2018,12,21,8,0,323.0,41.0,1.2,12.5,82.0,143.21,102.94
2018,12,21,8,15,488.0,41.0,1.35,12.9,129.0,212.43,160.54
2018,12,21,8,30,653.0,41.0,1.5,13.3,176.0,294.03,229.14
2018,12,21,8,45,699.5,44.0,1.65,13.7,216.0,345.36,274.75
2018,12,21,9,0,746.0,47.0,1.8,14.1,256.0,398.98,321.17
2018,12,21,9,15,776.0,49.5,1.95,14.45,293.0,445.77,361.12
2018,12,21,9,30,806.0,52.0,2.1,14.8,330.0,489.73,397.86
2018,12,21,9,45,827.0,54.0,2.25,15.2,362.5,530.6,431.14
2018,12,21,10,0,848.0,56.0,2.4,15.6,395.0,570.36,462.75
2018,12,21,10,15,862.5,57.5,2.35,15.85,421.5,604.07,488.52
2018,12,21,10,30,877.0,59.0,2.3,16.1,448.0,635.74,512.15
2018,12,21,10,45,862.0,66.0,2.2,16.35,462.0,652.06,523.02
2018,12,21,11,0,847.0,73.0,2.1,16.6,476.0,668.92,533.75
2018,12,21,11,15,879.0,68.0,2.15,16.8,495.5,692.66,550.51
2018,12,21,11,30,911.0,63.0,2.2,17.0,515.0,718.09,568.44
2018,12,21,11,45,861.5,76.0,2.2,17.25,507.0,708.42,560.39
2018,12,21,12,0,812.0,89.0,2.2,17.5,499.0,690.51,546.76
2018,12,21,12,15,698.0,116.0,2.25,17.55,467.0,641.93,510.47
2018,12,21,12,30,584.0,143.0,2.3,17.6,435.0,587.65,468.58
2018,12,21,12,45,473.5,159.0,2.35,17.65,392.5,520.07,416.42
2018,12,21,13,0,363.0,175.0,2.4,17.7,350.0,447.67,359.75
2018,12,21,13,15,217.5,175.5,2.4,17.65,279.5,345.01,277.86
2018,12,21,13,30,72.0,176.0,2.4,17.6,209.0,231.66,185.52
2018,12,21,13,45,105.5,172.5,2.4,17.5,217.5,254.95,205.39
2018,12,21,14,0,139.0,169.0,2.4,17.4,226.0,269.17,217.45
2018,12,21,14,15,414.5,122.5,2.5,17.15,275.0,385.67,314.0
2018,12,21,14,30,690.0,76.0,2.6,16.9,324.0,473.21,383.82
2018,12,21,14,45,582.5,82.5,2.7,16.7,277.0,401.27,325.18
2018,12,21,15,0,475.0,89.0,2.8,16.5,230.0,332.71,269.03
2018,12,21,15,15,417.5,81.0,2.8,16.5,192.0,279.69,224.31
2018,12,21,15,30,360.0,73.0,2.8,16.5,154.0,230.49,182.05
2018,12,21,15,45,319.5,61.0,2.2,15.45,122.0,186.93,144.16
2018,12,21,16,0,279.0,49.0,1.6,14.4,90.0,146.59,108.53
2018,12,21,16,15,216.5,36.5,1.6,13.9,62.0,103.83,70.88
2018,12,21,16,30,154.0,24.0,1.6,13.4,34.0,62.68,22.64
2018,12,21,16,45,87.5,13.5,1.55,12.85,18.0,26.47,0.0
2018,12,21,17,0,21.0,3.0,1.5,12.3,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,1.5,12.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,7,15,101.5,8.5,0.9,9.45,12.5,8.36,0.0
2018,12,22,7,30,203.0,17.0,0.9,9.9,25.0,51.78,0.0
2018,12,22,7,45,330.0,26.0,0.9,10.3,58.5,111.24,66.48
2018,12,22,8,0,457.0,35.0,0.9,10.7,92.0,172.97,123.49
2018,12,22,8,15,557.5,40.0,1.05,11.1,136.0,230.79,174.45
2018,12,22,8,30,658.0,45.0,1.2,11.5,180.0,299.23,233.95
2018,12,22,8,45,380.0,58.5,1.35,11.95,140.0,231.66,186.38
2018,12,22,9,0,102.0,72.0,1.5,12.4,100.0,123.32,99.41
2018,12,22,9,15,53.0,94.0,1.55,12.75,108.5,122.54,99.05
2018,12,22,9,30,4.0,116.0,1.6,13.1,117.0,118.24,94.82
2018,12,22,9,45,54.0,140.5,1.7,13.5,161.5,177.43,144.46
2018,12,22,10,0,104.0,165.0,1.8,13.9,206.0,242.19,197.69
2018,12,22,10,15,354.5,143.0,1.8,14.2,297.5,388.86,318.55
2018,12,22,10,30,605.0,121.0,1.8,14.5,389.0,537.02,435.6
2018,12,22,10,45,750.5,94.5,1.75,14.8,441.5,616.68,496.1
2018,12,22,11,0,896.0,68.0,1.7,15.1,494.0,691.84,551.32
2018,12,22,11,15,900.0,68.5,1.5,15.3,506.0,707.48,559.41
2018,12,22,11,30,904.0,69.0,1.3,15.5,518.0,720.01,565.57
2018,12,22,11,45,817.0,89.0,1.1,15.65,497.5,691.68,542.46
2018,12,22,12,0,730.0,109.0,0.9,15.8,477.0,657.43,515.29
2018,12,22,12,15,731.5,109.0,0.95,15.85,476.5,657.93,516.51
2018,12,22,12,30,733.0,109.0,1.0,15.9,476.0,655.69,515.32
2018,12,22,12,45,806.5,91.0,1.05,15.9,487.0,678.01,532.72
2018,12,22,13,0,880.0,73.0,1.1,15.9,498.0,694.25,545.08
2018,12,22,13,15,820.0,80.5,1.2,15.85,465.5,653.24,516.63
2018,12,22,13,30,760.0,88.0,1.3,15.8,433.0,606.88,483.1
2018,12,22,13,45,728.5,87.0,1.35,15.75,403.5,571.04,456.72
2018,12,22,14,0,697.0,86.0,1.4,15.7,374.0,532.0,427.3
2018,12,22,14,15,597.0,96.5,1.4,15.6,330.0,465.7,375.55
2018,12,22,14,30,497.0,107.0,1.4,15.5,286.0,400.27,323.73
2018,12,22,14,45,416.5,105.5,1.35,15.35,245.0,340.04,275.24
2018,12,22,15,0,336.0,104.0,1.3,15.2,204.0,284.42,229.67
2018,12,22,15,15,286.0,93.5,1.3,15.2,170.5,231.67,185.88
2018,12,22,15,30,236.0,83.0,1.3,15.2,137.0,188.73,149.43
2018,12,22,15,45,203.5,68.5,1.15,14.25,108.0,151.09,117.15
2018,12,22,16,0,171.0,54.0,1.0,13.3,79.0,116.13,86.73
2018,12,22,16,15,133.5,39.0,1.1,12.9,54.5,82.23,56.69
2018,12,22,16,30,96.0,24.0,1.2,12.5,30.0,48.71,18.43
2018,12,22,16,45,60.0,13.5,1.25,12.1,16.0,22.42,0.0
2018,12,22,17,0,24.0,3.0,1.3,11.7,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,15,39.5,7.5,1.3,8.4,9.0,7.37,0.0
2018,12,23,7,30,79.0,15.0,1.3,8.8,18.0,28.27,0.0
2018,12,23,7,45,140.5,29.0,1.3,9.15,43.0,71.48,42.95
2018,12,23,8,0,202.0,43.0,1.3,9.5,68.0,111.5,81.29
2018,12,23,8,15,243.5,56.5,1.35,9.9,98.0,149.24,115.18
2018,12,23,8,30,285.0,70.0,1.4,10.3,128.0,190.6,151.87
2018,12,23,8,45,237.0,86.5,1.45,10.7,141.5,196.71,159.68
2018,12,23,9,0,189.0,103.0,1.5,11.1,155.0,203.33,166.68
2018,12,23,9,15,143.5,119.0,1.6,11.65,162.0,200.59,164.86
2018,12,23,9,30,98.0,135.0,1.7,12.2,169.0,199.4,163.58
2018,12,23,9,45,93.0,144.0,1.75,12.75,178.5,209.33,171.48
2018,12,23,10,0,88.0,153.0,1.8,13.3,188.0,212.33,173.51
2018,12,23,10,15,262.5,152.5,1.85,13.75,266.5,334.78,275.05
2018,12,23,10,30,437.0,152.0,1.9,14.2,345.0,460.36,375.26
2018,12,23,10,45,484.5,150.5,1.95,14.6,373.5,499.5,405.04
2018,12,23,11,0,532.0,149.0,2.0,15.0,402.0,538.72,435.03
2018,12,23,11,15,526.0,155.0,2.05,15.3,410.5,548.87,441.99
2018,12,23,11,30,520.0,161.0,2.1,15.6,419.0,556.95,447.52
2018,12,23,11,45,573.5,147.5,2.15,15.9,434.5,583.26,468.08
2018,12,23,12,0,627.0,134.0,2.2,16.2,450.0,611.98,490.02
2018,12,23,12,15,630.0,132.0,2.25,16.35,448.5,611.52,489.51
2018,12,23,12,30,633.0,130.0,2.3,16.5,447.0,608.63,487.4
2018,12,23,12,45,737.5,101.5,2.4,16.65,463.5,644.55,516.35
2018,12,23,13,0,842.0,73.0,2.5,16.8,480.0,672.8,538.17
2018,12,23,13,15,854.0,67.5,2.5,16.8,468.0,657.57,527.14
2018,12,23,13,30,866.0,62.0,2.5,16.8,456.0,643.13,517.02
2018,12,23,13,45,853.5,61.0,2.55,16.85,432.0,615.05,495.59
2018,12,23,14,0,841.0,60.0,2.6,16.9,408.0,584.75,472.12
2018,12,23,14,15,824.0,58.0,2.5,16.65,378.0,548.66,443.68
2018,12,23,14,30,807.0,56.0,2.4,16.4,348.0,514.17,415.75
2018,12,23,14,45,742.0,59.0,2.3,16.15,306.5,456.24,368.75
2018,12,23,15,0,677.0,62.0,2.2,15.9,265.0,400.56,322.68
2018,12,23,15,15,605.0,59.5,2.2,15.9,222.0,340.82,272.43
2018,12,23,15,30,533.0,57.0,2.2,15.9,179.0,283.65,223.39
2018,12,23,15,45,464.0,51.0,1.8,14.6,141.5,228.64,176.07
2018,12,23,16,0,395.0,45.0,1.4,13.3,104.0,178.91,132.6
2018,12,23,16,15,309.5,34.5,1.45,12.85,71.5,126.29,86.64
2018,12,23,16,30,224.0,24.0,1.5,12.4,39.0,78.03,33.05
2018,12,23,16,45,127.5,13.5,1.55,11.95,20.5,32.93,0.0
2018,12,23,17,0,31.0,3.0,1.6,11.5,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.6,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,7,15,10.0,4.0,0.85,10.9,4.5,3.93,0.0
2018,12,24,7,30,20.0,8.0,0.8,11.4,9.0,11.26,0.0
2018,12,24,7,45,11.5,22.5,0.8,11.85,23.0,25.42,12.61
2018,12,24,8,0,3.0,37.0,0.8,12.3,37.0,37.67,25.56
2018,12,24,8,15,101.5,51.0,0.7,12.8,71.5,92.6,70.16
2018,12,24,8,30,200.0,65.0,0.6,13.3,106.0,148.35,116.36
2018,12,24,8,45,457.0,58.0,0.55,13.8,177.5,261.39,207.78
2018,12,24,9,0,714.0,51.0,0.5,14.3,249.0,386.43,306.85
2018,12,24,9,15,546.0,78.0,0.8,14.75,241.5,365.0,293.15
2018,12,24,9,30,378.0,105.0,1.1,15.2,234.0,324.65,263.13
2018,12,24,9,45,369.0,121.5,1.4,15.7,257.5,351.15,285.2
2018,12,24,10,0,360.0,138.0,1.7,16.2,281.0,375.9,304.89
2018,12,24,10,15,263.5,153.0,1.9,16.3,261.5,335.8,272.51
2018,12,24,10,30,167.0,168.0,2.1,16.4,242.0,289.88,234.82
2018,12,24,10,45,101.0,175.0,2.25,16.55,220.5,257.34,207.51
2018,12,24,11,0,35.0,182.0,2.4,16.7,199.0,214.42,171.38
2018,12,24,11,15,55.0,194.5,2.55,16.75,221.5,242.57,194.49
2018,12,24,11,30,75.0,207.0,2.7,16.8,244.0,271.18,217.66
2018,12,24,11,45,67.0,205.5,2.85,16.85,239.0,264.06,211.69
2018,12,24,12,0,59.0,204.0,3.0,16.9,234.0,256.75,205.68
2018,12,24,12,15,62.0,202.0,3.1,16.75,233.5,256.58,205.86
2018,12,24,12,30,65.0,200.0,3.2,16.6,233.0,256.3,205.93
2018,12,24,12,45,60.0,195.5,3.3,16.5,225.5,247.4,198.88
2018,12,24,13,0,55.0,191.0,3.4,16.4,218.0,238.49,191.84
2018,12,24,13,15,62.5,185.5,3.4,16.15,215.0,236.92,191.13
2018,12,24,13,30,70.0,180.0,3.4,15.9,212.0,235.0,190.11
2018,12,24,13,45,95.0,171.5,3.4,15.7,212.5,240.32,195.32
2018,12,24,14,0,120.0,163.0,3.4,15.5,213.0,250.99,204.68
2018,12,24,14,15,65.5,122.0,3.3,15.25,149.0,163.7,132.64
2018,12,24,14,30,11.0,81.0,3.2,15.0,85.0,84.9,66.42
2018,12,24,14,45,6.5,71.0,3.15,14.8,73.5,72.22,55.85
2018,12,24,15,0,2.0,61.0,3.1,14.6,62.0,59.91,45.47
2018,12,24,15,15,89.0,46.0,3.1,14.6,67.0,91.3,72.01
2018,12,24,15,30,176.0,31.0,3.1,14.6,72.0,109.34,85.69
2018,12,24,15,45,97.0,22.0,2.7,14.1,44.0,63.01,46.28
2018,12,24,16,0,18.0,13.0,2.3,13.6,16.0,18.93,9.87
2018,12,24,16,15,9.0,9.0,2.3,13.45,10.5,11.61,3.56
2018,12,24,16,30,0.0,5.0,2.3,13.3,5.0,4.82,0.0
2018,12,24,16,45,0.0,2.5,2.3,13.2,2.5,2.46,0.0
2018,12,24,17,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,25,7,15,30.0,7.0,3.15,8.1,8.0,0.0,0.0
2018,12,25,7,30,60.0,14.0,3.3,8.3,16.0,23.86,0.0
2018,12,25,7,45,105.5,27.0,3.45,8.5,37.0,56.95,32.56
2018,12,25,8,0,151.0,40.0,3.6,8.7,58.0,89.32,64.57
2018,12,25,8,15,315.5,48.5,3.7,8.95,106.0,161.95,124.92
2018,12,25,8,30,480.0,57.0,3.8,9.2,154.0,247.21,197.59
2018,12,25,8,45,441.0,70.0,3.9,9.45,174.0,267.27,218.67
2018,12,25,9,0,402.0,83.0,4.0,9.7,194.0,281.21,233.3
2018,12,25,9,15,562.5,77.0,4.1,10.1,256.0,371.37,310.0
2018,12,25,9,30,723.0,71.0,4.2,10.5,318.0,467.54,390.47
2018,12,25,9,45,767.5,71.0,4.3,10.9,355.5,517.2,431.8
2018,12,25,10,0,812.0,71.0,4.4,11.3,393.0,567.3,472.82
2018,12,25,10,15,829.0,72.5,4.5,11.6,420.5,602.17,501.06
2018,12,25,10,30,846.0,74.0,4.6,11.9,448.0,635.2,527.41
2018,12,25,10,45,858.5,74.5,4.65,12.25,468.5,662.02,548.22
2018,12,25,11,0,871.0,75.0,4.7,12.6,489.0,686.34,566.29
2018,12,25,11,15,877.5,75.5,4.75,12.75,502.0,703.82,579.05
2018,12,25,11,30,884.0,76.0,4.8,12.9,515.0,713.96,586.27
2018,12,25,11,45,887.5,76.5,4.9,13.1,521.0,723.13,593.01
2018,12,25,12,0,891.0,77.0,5.0,13.3,527.0,729.11,597.42
2018,12,25,12,15,888.0,77.5,5.05,13.4,524.5,727.2,595.93
2018,12,25,12,30,885.0,78.0,5.1,13.5,522.0,726.44,595.51
2018,12,25,12,45,878.5,78.5,5.15,13.55,512.0,715.59,587.55
2018,12,25,13,0,872.0,79.0,5.2,13.6,502.0,701.65,577.36
2018,12,25,13,15,866.0,77.0,5.2,13.6,485.0,682.21,562.88
2018,12,25,13,30,860.0,75.0,5.2,13.6,468.0,659.91,545.53
2018,12,25,13,45,849.0,73.0,5.25,13.6,444.0,631.71,523.2
2018,12,25,14,0,838.0,71.0,5.3,13.6,420.0,601.19,498.64
2018,12,25,14,15,822.0,68.5,5.2,13.45,390.0,565.05,468.97
2018,12,25,14,30,806.0,66.0,5.1,13.3,360.0,527.31,437.39
2018,12,25,14,45,781.5,63.0,5.05,13.2,324.5,483.26,400.0
2018,12,25,15,0,757.0,60.0,5.0,13.1,289.0,438.72,361.26
2018,12,25,15,15,715.0,56.0,5.0,13.1,248.5,385.25,314.22
2018,12,25,15,30,673.0,52.0,5.0,13.1,208.0,333.4,267.41
2018,12,25,15,45,609.5,47.0,4.3,12.3,167.0,277.03,216.48
2018,12,25,16,0,546.0,42.0,3.6,11.5,126.0,223.3,167.38
2018,12,25,16,15,437.5,34.0,3.4,11.0,87.5,159.87,111.23
2018,12,25,16,30,329.0,26.0,3.2,10.5,49.0,103.16,49.73
2018,12,25,16,45,177.0,15.0,2.95,10.0,26.0,42.67,0.0
2018,12,25,17,0,25.0,4.0,2.7,9.5,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.6,9.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,7,15,72.0,7.5,1.85,7.6,10.0,0.0,0.0
2018,12,26,7,30,144.0,15.0,1.9,8.0,20.0,38.78,0.0
2018,12,26,7,45,180.0,28.5,2.0,8.45,44.0,78.27,45.08
2018,12,26,8,0,216.0,42.0,2.1,8.9,68.0,113.26,82.19
2018,12,26,8,15,268.5,54.5,2.2,9.4,99.5,153.83,118.57
2018,12,26,8,30,321.0,67.0,2.3,9.9,131.0,199.07,158.76
2018,12,26,8,45,361.5,77.5,2.4,10.4,165.0,241.4,196.36
2018,12,26,9,0,402.0,88.0,2.5,10.9,199.0,286.48,235.61
2018,12,26,9,15,517.5,85.0,2.65,11.35,248.5,357.65,295.64
2018,12,26,9,30,633.0,82.0,2.8,11.8,298.0,434.42,359.27
2018,12,26,9,45,706.0,79.0,2.95,12.25,341.5,493.49,407.64
2018,12,26,10,0,779.0,76.0,3.1,12.7,385.0,553.04,455.62
2018,12,26,10,15,803.5,75.5,3.25,12.95,413.0,589.49,484.8
2018,12,26,10,30,828.0,75.0,3.4,13.2,441.0,624.53,512.54
2018,12,26,10,45,596.5,118.5,3.55,13.45,388.0,540.78,444.5
2018,12,26,11,0,365.0,162.0,3.7,13.7,335.0,439.63,361.37
2018,12,26,11,15,326.0,170.5,3.75,13.8,328.5,418.73,344.51
2018,12,26,11,30,287.0,179.0,3.8,13.9,322.0,404.45,332.26
2018,12,26,11,45,503.0,146.5,3.9,14.0,400.0,532.3,437.34
2018,12,26,12,0,719.0,114.0,4.0,14.1,478.0,655.93,535.75
2018,12,26,12,15,746.5,108.5,3.95,14.1,485.0,669.08,545.37
2018,12,26,12,30,774.0,103.0,3.9,14.1,492.0,679.28,553.23
2018,12,26,12,45,775.0,101.0,3.9,14.1,484.0,671.7,547.54
2018,12,26,13,0,776.0,99.0,3.9,14.1,476.0,661.26,539.61
2018,12,26,13,15,827.5,84.5,3.85,14.0,474.0,665.57,543.83
2018,12,26,13,30,879.0,70.0,3.8,13.9,472.0,663.6,543.01
2018,12,26,13,45,867.0,68.5,3.75,13.8,448.0,638.96,523.48
2018,12,26,14,0,855.0,67.0,3.7,13.7,424.0,608.04,499.0
2018,12,26,14,15,837.0,65.0,3.6,13.55,393.5,570.92,469.15
2018,12,26,14,30,819.0,63.0,3.5,13.4,363.0,532.25,437.44
2018,12,26,14,45,792.5,60.5,3.4,13.2,327.0,487.35,400.08
2018,12,26,15,0,766.0,58.0,3.3,13.0,291.0,442.07,361.42
2018,12,26,15,15,725.0,54.5,3.3,13.0,251.0,389.26,315.57
2018,12,26,15,30,684.0,51.0,3.3,13.0,211.0,337.93,269.75
2018,12,26,15,45,619.5,46.0,2.65,11.85,169.0,278.6,217.2
2018,12,26,16,0,555.0,41.0,2.0,10.7,127.0,226.02,169.46
2018,12,26,16,15,433.5,34.0,1.95,10.3,88.0,159.7,111.6
2018,12,26,16,30,312.0,27.0,1.9,9.9,49.0,101.52,51.38
2018,12,26,16,45,168.5,15.5,1.9,9.55,26.0,42.13,0.0
2018,12,26,17,0,25.0,4.0,1.9,9.2,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.9,9.05,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,27,7,15,118.5,8.5,3.25,7.55,12.5,0.0,0.0
2018,12,27,7,30,237.0,17.0,3.4,7.8,25.0,55.96,0.0
2018,12,27,7,45,391.5,24.0,3.5,8.05,60.5,116.68,65.11
2018,12,27,8,0,546.0,31.0,3.6,8.3,96.0,186.85,132.88
2018,12,27,8,15,622.5,35.5,3.8,8.75,138.0,242.63,184.81
2018,12,27,8,30,699.0,40.0,4.0,9.2,180.0,304.32,241.27
2018,12,27,8,45,746.5,43.0,4.2,9.7,222.0,358.07,290.87
2018,12,27,9,0,794.0,46.0,4.4,10.2,264.0,411.78,339.33
2018,12,27,9,15,821.5,48.5,4.6,10.65,302.0,459.17,381.54
